Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.23
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,24.85,15.83
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,38.04,27.82
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,51.89,40.35
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,65.33,52.38
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,77.93,63.53
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,90.33,74.35
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,134.6,113.4
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,191.92,162.85
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,220.45,187.09
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,247.27,209.56
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,346.23,294.33
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,435.79,368.22
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,401.29,337.07
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,358.29,299.74
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,330.07,274.5
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,304.07,251.37
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,244.91,201.82
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,199.54,164.21
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,159.16,130.45
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,124.24,101.33
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,111.25,90.36
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,98.53,79.57
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,129.31,105.33
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,154.92,126.99
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,121.68,104.29
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,89.19,75.39
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,87.84,74.35
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,86.4,73.22
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,78.87,66.56
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,71.26,59.79
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,62.91,52.27
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,54.48,44.61
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,45.3,36.21
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,35.97,27.55
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,26.73,18.81
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,17.52,10.04
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,10.26,2.25
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,11.01,3.88
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,15.97,8.43
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,21.33,13.31
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,26.7,18.14
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,32.08,22.93
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,27.68
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,112.71,93.85
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,188.72,158.14
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,151.65,125.67
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,131.17,107.67
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,175.3,145.2
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,229.43,189.84
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,210.67,173.42
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,185.08,151.85
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,177.7,145.3
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,170.93,139.25
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,92.44,73.6
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,16.07,8.32
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,53.43,40.58
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,90.37,71.91
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,100.77,80.64
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,110.67,89.01
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,117.58,94.68
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,123.74,99.75
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,100.65,84.46
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,77.49,64.26
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,88.2,74.0
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,98.27,83.07
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,89.82,75.82
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,81.29,68.48
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,72.01,60.27
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,62.64,51.88
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,52.18,42.44
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,41.62,32.71
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,31.65,23.31
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,13.53
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,4.25
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,132.98,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,333.85,258.68
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,425.31,357.78
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,517.35,438.95
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,392.16,336.83
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,236.23,202.4
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,260.58,223.3
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,283.81,242.14
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,263.61,222.54
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,228.43,190.78
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,305.98,255.51
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,363.95,302.21
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,343.73,283.2
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,324.27,265.36
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,326.93,266.61
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,328.21,266.57
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,352.63,284.72
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,378.26,302.54
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,345.87,275.02
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,311.39,246.33
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,347.21,264.95
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,345.92,248.36
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,293.04,199.72
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,239.12,152.19
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,182.91,107.57
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,126.25,73.42
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,80.0,64.65
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,71.57,57.45
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,69.66,55.9
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,67.71,54.32
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,65.2,52.35
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,62.66,50.32
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,58.86,47.14
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,55.0,43.84
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,50.44,39.89
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,45.88,35.8
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,39.01,29.43
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,32.16,22.81
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,22.31,12.0
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,183.76,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,425.32,330.13
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,514.95,433.75
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,603.95,512.71
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,654.54,555.19
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,702.1,592.31
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,726.86,610.55
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,740.37,619.12
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,748.12,621.93
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,752.0,621.57
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,745.39,613.78
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,734.8,603.15
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,716.44,585.79
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,694.25,564.92
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,665.04,539.22
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,632.33,510.37
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,593.48,475.29
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,551.82,437.4
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,506.59,396.68
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,458.91,353.0
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,407.32,304.83
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,354.03,254.74
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,298.39,203.46
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,241.72,153.11
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,183.74,106.88
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,125.63,71.53
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,75.19,61.16
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,73.55,59.88
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,72.01,58.65
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,70.39,57.34
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,61.74,49.88
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,59.43,48.03
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,56.19,45.22
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,52.93,42.33
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,48.66,38.62
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,44.42,34.79
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,38.27,29.03
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,32.21,23.1
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,22.79,12.82
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,11.8,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,129.49,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,326.88,254.99
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,419.46,356.83
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,512.79,440.13
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,568.45,488.33
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,621.54,531.85
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,652.68,556.35
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,680.38,577.1
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,687.99,580.58
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,696.97,585.03
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,695.31,582.13
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,689.66,575.26
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,675.36,560.41
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,657.22,542.47
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,631.6,518.72
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,602.58,491.97
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,569.71,460.98
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,531.52,425.22
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,488.6,385.75
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,443.41,343.62
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,374.64,286.18
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,316.24,239.45
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,277.35,205.92
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,241.28,175.97
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,204.02,150.21
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,180.25,138.13
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,154.61,130.3
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,152.1,128.41
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,140.17,118.32
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,132.81,112.17
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,124.12,105.02
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,115.19,97.57
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,103.65,87.53
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,91.79,77.09
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,78.8,65.6
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,65.48,53.57
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,51.45,40.66
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,37.13,27.27
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,23.46,13.49
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,79.97,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,231.28,176.29
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,319.25,268.84
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,409.66,350.13
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,465.1,398.3
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,519.09,443.04
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,280.09,242.36
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.58,12.45
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,342.17,295.94
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,630.59,527.54
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,343.91,291.65
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,35.54
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,48.25
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,77.41,60.99
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,70.09,54.63
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.59
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,88.16,69.73
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,113.04,90.45
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,114.12,91.26
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,115.17,92.1
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,72.8,56.33
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,29.9,19.91
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,85.89,67.31
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,137.45,110.3
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,102.01,80.83
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,66.18,50.86
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,107.06,89.51
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,136.77,115.59
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,136.03,115.12
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,134.92,114.41
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,120.83,102.27
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,107.19,90.46
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,100.62,84.82
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,94.87,79.81
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,80.96,67.51
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,67.31,55.22
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,54.83,43.64
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,41.77,31.32
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,27.61,17.06
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,13.42,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,144.69,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,358.28,271.36
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,450.4,373.02
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,543.47,454.63
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,598.23,500.99
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,644.68,538.33
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,441.43,373.47
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,189.86,158.41
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,484.19,407.9
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,724.26,592.2
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,720.07,583.35
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,705.68,569.0
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,690.82,553.61
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,672.1,535.0
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,645.6,511.75
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,615.63,485.47
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,580.48,454.0
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,542.18,419.47
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,499.26,381.07
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,453.81,339.87
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,404.47,294.91
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,352.99,247.64
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,298.73,198.83
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,243.36,150.58
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,186.21,105.3
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,128.56,69.3
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,72.12,56.47
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,70.83,55.63
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,69.01,54.18
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,67.1,52.66
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,64.31,50.48
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,61.41,48.19
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,57.89,45.32
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,49.9,38.47
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,46.37,35.51
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,42.88,32.47
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,37.11,27.22
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,31.42,21.83
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,22.86,13.1
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,14.49,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,63.56,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,193.54,145.61
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,232.24,193.78
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,289.0,245.16
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,327.73,278.9
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,364.88,309.77
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,394.52,333.97
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,422.61,356.1
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,587.33,488.26
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,714.88,584.02
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,712.91,579.89
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,706.9,573.31
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,556.32,450.81
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,405.12,326.72
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,451.73,363.39
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,501.36,399.68
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,356.86,283.62
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,226.01,178.39
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,186.83,147.03
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,157.15,123.17
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,189.77,148.6
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,214.71,167.16
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,253.75,182.4
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,251.4,160.08
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,199.89,131.54
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,182.08,133.34
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,147.05,120.23
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,141.51,116.03
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,95.44,77.02
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,71.64,56.76
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,69.24,54.96
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,66.83,53.1
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,62.43,49.37
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,57.94,45.51
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,53.48,41.79
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,49.05,37.93
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,38.98,28.84
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,32.73,22.93
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,25.95,15.77
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.31,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,144.71,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,358.55,277.85
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,453.14,386.24
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,548.54,474.27
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,608.25,527.64
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,659.22,571.07
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,690.38,596.96
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,717.71,618.67
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,730.74,627.08
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,739.6,631.87
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,736.31,626.63
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,728.94,618.22
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,706.59,596.68
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,686.84,576.8
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,660.32,552.13
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,630.31,524.23
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,594.24,490.92
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,555.19,454.49
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,511.94,413.84
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,466.19,370.23
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,389.57,304.42
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,324.61,251.05
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,299.05,218.41
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,255.53,169.18
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,201.04,138.07
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,182.82,140.58
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,115.86,97.85
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,79.54,65.89
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,71.12,58.5
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,69.84,57.48
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,88.15,74.23
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,109.11,93.43
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,100.02,85.41
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,90.68,77.08
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,78.69,66.34
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,66.34,55.06
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,53.51,43.12
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,40.36,30.67
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,27.99,18.31
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,15.55,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,153.19,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,376.01,293.65
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,470.63,401.25
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,566.01,486.88
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,622.93,536.52
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,670.57,575.94
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,701.95,599.78
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,729.39,619.32
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,741.72,626.3
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,749.89,629.84
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,746.19,623.62
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,738.37,614.38
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,722.4,597.89
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,697.16,574.31
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,669.86,549.54
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,639.09,521.69
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,602.86,488.44
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,563.68,452.36
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,519.93,412.77
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,473.72,370.29
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,423.33,323.01
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,371.2,273.71
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,316.62,222.98
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,261.08,172.69
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,204.22,125.2
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,147.28,86.7
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,82.61,68.45
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,75.8,62.74
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,73.94,61.21
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,72.06,59.67
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,69.64,57.75
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,67.19,55.79
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,64.19,53.19
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,61.2,50.55
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,56.41,46.29
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,47.61,38.22
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,41.71,32.64
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,35.91,26.92
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,28.83,19.36
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.84,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,136.84,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,342.78,265.31
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,438.21,368.65
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,534.76,452.54
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,431.82,370.4
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,313.45,269.93
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,341.23,293.52
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,367.57,314.23
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,391.72,332.07
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,413.78,347.7
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,584.48,485.18
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,716.28,584.7
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,701.13,568.34
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,682.19,550.61
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,656.42,527.19
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,627.15,500.88
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,491.34,392.77
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,359.43,287.86
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,339.69,271.52
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,320.27,254.71
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,297.32,234.81
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,275.35,215.83
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,253.15,196.99
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,231.56,179.0
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,195.07,152.34
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,165.2,131.53
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,142.15,119.62
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,128.89,108.37
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,129.01,108.53
