Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,497.93,406.54
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,169.13,134.69
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,259.37,209.05
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,346.64,278.17
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,373.18,298.17
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,397.02,315.95
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,571.48,455.12
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,691.2,547.06
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,655.39,515.97
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,616.64,482.65
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,573.99,446.23
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,528.71,406.77
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,479.06,362.31
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,427.58,315.46
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,373.27,266.23
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,317.76,215.95
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,260.63,165.99
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,203.29,120.22
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,137.93,77.8
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,82.01,64.31
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,81.63,64.14
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,81.32,64.03
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,79.27,62.56
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,77.21,61.09
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,75.94,60.16
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,68.98,54.32
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,65.38,51.44
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,61.79,48.49
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,56.78,44.19
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.86,39.78
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,42.75,31.49
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,33.63,22.86
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,15.73,4.45
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,253.88,135.46
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,484.59,395.25
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,567.05,471.41
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,661.05,549.72
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,715.79,593.68
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,767.41,633.0
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,796.56,654.98
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,821.82,673.28
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,832.58,680.35
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,830.81,677.73
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,827.17,671.75
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,819.4,662.82
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,802.68,647.37
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,781.94,629.17
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,754.45,605.88
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,723.2,578.95
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,685.54,545.8
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,644.65,509.68
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,599.03,469.94
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,550.69,427.19
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,498.37,380.43
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,444.0,330.99
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,386.8,278.48
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,328.25,224.78
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,267.86,171.22
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,206.99,121.77
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,145.02,81.82
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,84.31,67.26
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,82.48,65.86
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,80.55,64.34
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,78.39,62.76
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,69.62,55.43
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,67.07,53.37
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,64.49,51.26
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,60.96,48.48
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,57.41,45.61
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,52.4,41.32
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,47.42,36.87
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,36.87,27.24
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,30.13,20.67
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,19.4,7.95
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,262.58,155.78
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,489.08,411.85
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,580.47,498.67
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,670.43,577.69
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,728.65,626.86
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,783.77,670.96
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,811.21,690.07
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,834.8,705.29
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,836.63,703.23
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,843.17,704.91
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,838.26,697.71
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,829.18,687.54
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,811.52,671.26
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,789.81,652.14
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,761.65,627.07
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,729.7,597.85
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,690.85,563.09
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,648.86,525.35
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,602.79,484.37
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,553.97,440.25
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,500.89,391.18
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,445.85,339.58
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,388.16,285.59
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,329.1,230.28
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,268.53,175.24
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,207.44,124.27
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,144.9,82.57
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,82.64,67.38
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,80.58,65.74
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,79.54,64.98
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,77.06,63.08
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,74.47,61.07
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,65.49,53.23
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,63.22,51.36
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,59.65,48.38
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,56.06,45.31
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,51.41,41.19
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,46.81,36.94
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,39.4,30.01
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,32.06,22.82
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,19.54,8.92
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,9.44,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,270.53,170.06
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,515.55,424.08
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,603.93,501.08
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,690.75,570.46
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,742.33,609.17
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,790.86,643.21
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,818.4,661.33
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,842.07,676.06
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,843.07,674.75
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,848.79,677.0
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,844.23,671.83
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,835.48,663.86
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,818.1,649.83
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,796.64,633.02
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,768.15,610.68
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,735.87,584.2
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,696.05,550.85
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,653.33,514.74
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,607.93,476.25
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,559.71,434.56
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,506.99,387.73
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,451.98,337.94
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,394.59,285.72
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,335.73,231.97
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,274.02,177.13
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,211.54,125.71
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,148.69,84.07
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,86.14,70.02
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,83.14,67.64
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,83.22,67.87
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,73.73,59.83
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,71.78,58.4
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,68.94,56.06
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,66.06,53.67
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,62.57,50.8
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,59.06,47.85
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,54.13,43.51
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,49.22,39.02
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,38.59,29.23
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,31.88,22.66
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,21.17,10.65
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,99.95,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,307.03,202.96
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,472.33,393.73
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,561.77,474.61
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,651.03,549.24
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,702.44,589.26
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,744.68,619.83
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,776.17,642.97
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,803.76,662.21
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,815.48,668.85
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,823.06,673.11
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,820.44,667.77
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,813.6,659.51
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,797.54,644.9
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,770.58,622.41
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,744.83,600.44
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,715.38,575.12
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,679.37,543.36
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,640.22,508.76
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,596.26,470.81
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,549.65,429.91
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,499.06,384.87
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,446.53,337.22
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,370.52,276.4
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,312.91,233.71
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,271.0,192.39
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,215.5,141.26
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,154.62,94.37
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,89.27,72.54
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,85.16,69.16
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,86.14,70.18
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,84.24,68.83
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,82.34,67.47
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,79.88,65.5
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,71.45,58.22
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,67.54,55.12
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,63.59,51.9
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,58.26,47.21
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,52.94,42.36
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,44.59,34.62
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,36.24,26.57
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,23.38,12.81
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,119.98,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,330.67,228.95
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,495.74,418.1
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,584.44,501.53
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,664.99,572.89
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,720.08,618.82
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,772.0,659.77
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,802.48,682.19
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,829.07,700.75
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,841.91,708.15
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,841.86,705.34
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,838.61,699.51
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,831.18,690.59
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,815.34,675.34
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,795.37,657.14
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,767.74,633.54
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,736.31,605.52
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,698.81,571.36
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,657.96,534.09
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,612.11,493.0
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,563.46,448.78
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,510.5,400.2
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,455.39,348.79
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,397.53,294.29
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,338.23,238.4
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,276.94,182.2
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,214.94,129.61
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,152.15,86.29
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,89.54,73.1
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,82.34,66.99
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,82.16,66.98
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,79.75,65.15
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,70.45,57.22
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,67.62,54.88
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,64.73,52.46
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,61.59,50.0
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,58.45,47.46
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,53.12,42.75
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,47.76,37.85
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,40.8,31.37
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,33.92,24.67
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,21.29,11.58
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,11.02,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,91.82,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,302.96,217.81
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,465.0,392.04
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,556.79,474.01
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,648.03,549.84
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,709.51,598.08
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,761.62,636.49
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,792.86,658.66
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,820.14,677.17
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,834.37,684.43
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,844.26,688.37
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,840.92,683.79
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,825.29,670.29
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,810.11,656.38
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,790.86,639.51
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,763.65,616.51
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,732.72,589.53
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,695.01,556.93
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,654.21,521.36
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,609.28,481.62
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,561.63,438.94
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,509.82,392.11
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,455.78,342.5
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,398.64,290.19
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,340.21,236.55
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,279.81,182.02
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,218.6,130.78
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,156.57,88.49
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,94.89,65.5
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,84.65,67.61
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,83.11,66.44
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,80.74,64.69
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,71.52,56.99
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,68.74,54.74
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,65.9,52.43
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,62.45,49.75
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,58.97,46.97
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,54.46,43.18
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,49.99,39.25
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,39.36,29.6
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,32.66,23.19
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,22.41,12.54
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,308.32,227.23
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,540.39,452.3
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,624.46,529.52
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,707.02,600.65
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,756.15,640.57
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,802.26,675.87
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,753.76,635.01
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,695.88,586.57
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,687.68,577.76
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,675.85,565.38
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,663.02,552.96
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,656.02,544.95
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,653.68,540.22
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,654.92,538.03
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,707.4,578.64
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,742.1,603.74
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,703.04,569.1
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,660.89,531.8
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,615.32,491.84
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,566.89,448.64
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,514.33,400.37
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,459.42,349.18
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,401.28,295.12
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,341.68,239.52
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,279.9,183.16
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,217.17,129.86
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,153.46,85.31
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,89.96,60.6
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,76.91,61.7
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,74.66,59.88
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,72.45,58.22
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,70.13,56.46
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,66.93,53.8
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,63.59,51.01
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,59.92,48.09
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,56.14,45.0
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,46.96,36.85
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,42.54,32.86
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,36.6,27.38
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,30.77,21.75
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,22.06,12.67
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,193.63,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,391.9,293.62
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,543.95,453.51
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,626.08,525.97
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,707.05,591.62
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,754.68,627.11
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,799.37,657.89
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,816.06,667.58
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,838.27,680.94
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,846.75,683.92
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,851.23,684.15
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,845.99,677.9
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,836.61,668.81
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,818.19,653.26
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,795.81,634.97
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,768.05,612.59
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,736.51,585.3
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,696.67,551.29
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,654.03,514.67
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,608.72,476.18
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,560.71,434.63
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,509.12,388.47
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,455.33,339.56
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,398.19,287.77
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,339.7,234.48
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,279.05,180.39
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,217.75,129.27
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,156.01,86.54
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,94.47,62.27
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,81.09,64.26
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,80.1,63.56
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,77.71,61.78
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,75.19,59.91
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,65.24,51.45
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,62.33,49.07
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,59.17,46.65
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,55.99,44.14
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,51.43,40.31
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,46.86,36.34
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,40.33,30.4
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,33.88,24.27
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,22.12,12.72
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.22,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,174.24,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,382.86,289.69
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,518.95,428.23
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,603.55,501.89
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,686.68,569.46
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,737.17,607.29
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,784.67,640.76
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,812.46,659.18
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,836.47,674.22
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,837.34,672.23
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,843.39,674.06
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,840.13,668.36
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,832.71,659.89
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,815.28,643.48
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,793.89,624.55
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,766.77,602.47
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,735.87,575.92
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,698.27,544.15
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,657.43,509.53
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,612.23,472.09
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,564.27,431.56
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,512.17,386.03
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,458.05,337.89
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,401.03,287.11
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,342.6,234.67
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,282.11,181.12
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,221.15,130.62
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,159.47,88.14
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,98.01,63.37
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,82.63,64.86
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,81.39,63.84
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,79.03,62.12
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,76.56,60.31
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,67.63,52.84
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,65.82,51.45
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,62.4,48.95
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,58.94,46.35
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,54.81,42.96
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,50.74,39.46
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,40.11,29.89
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,33.45,23.59
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,23.65,13.94
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,14.0,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,197.24,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,406.45,309.68
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,542.61,445.45
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,626.67,518.09
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,709.03,584.26
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,758.76,620.36
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,805.36,651.67
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,832.32,668.28
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,855.43,681.48
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,856.52,677.32
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,862.77,677.06
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,857.77,671.39
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,848.61,662.91
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,830.75,647.05
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,808.86,628.5
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,780.28,606.48
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,747.94,579.84
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,708.31,546.26
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,665.75,510.18
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,619.97,472.21
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,571.46,431.32
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,518.82,385.73
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,464.28,337.77
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,406.77,287.28
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,347.98,235.29
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,287.48,182.85
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,226.65,133.31
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,164.69,90.8
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,103.1,65.31
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,86.09,66.81
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,84.89,65.96
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,75.14,58.07
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,73.31,56.82
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,71.26,55.37
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,69.21,53.91
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,65.53,51.13
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,61.81,48.25
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,57.42,44.69
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,48.95,37.4
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,42.32,31.52
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,35.76,25.43
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,25.24,15.27
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,14.8,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
