Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,733.47,593.23
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,802.83,642.64
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,863.29,683.96
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,888.24,700.25
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,909.22,713.63
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,922.45,721.59
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,921.01,718.99
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,914.89,713.21
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,904.54,704.58
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,887.01,689.59
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,865.29,671.79
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,835.27,648.9
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,801.45,623.39
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,762.88,591.44
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,720.78,556.21
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,673.17,517.06
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,622.73,474.93
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,567.92,428.57
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,510.78,379.19
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,451.31,326.77
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,390.34,272.28
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,326.4,215.44
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,261.58,159.62
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,196.39,109.18
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,131.35,71.52
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,83.57,64.35
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,83.62,64.56
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,81.8,63.32
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,79.85,61.99
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,77.04,59.81
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,74.07,57.49
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,70.77,55.13
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,61.51,47.58
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,57.48,44.35
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,53.41,41.01
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,48.27,36.77
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,43.17,32.34
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,35.64,25.47
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,25.99,16.33
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,257.85,148.26
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,491.71,395.56
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,599.66,486.45
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,701.14,565.61
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,768.13,615.46
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,832.78,660.9
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,873.16,687.05
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,910.11,709.97
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,931.61,721.92
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,938.31,723.66
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,942.39,722.9
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,942.29,719.39
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,933.95,711.01
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,921.38,700.04
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,900.69,682.48
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,875.95,662.49
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,844.78,638.82
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,809.89,612.8
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,768.48,580.57
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,724.05,545.67
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,675.71,508.37
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,624.74,468.13
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,570.24,423.29
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,513.82,375.81
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,454.44,325.57
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,393.84,273.23
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,331.6,219.36
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,268.93,166.45
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,205.18,117.65
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,141.75,80.78
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,93.15,72.72
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,92.02,72.0
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,90.12,70.59
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,80.12,62.39
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,78.46,61.19
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,76.77,59.97
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,73.84,57.92
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,70.85,55.8
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,66.45,52.29
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,57.24,44.52
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,51.67,39.92
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,46.12,35.11
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,37.5,27.25
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.93,19.01
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.21,0.36
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,223.63,141.24
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,411.78,333.19
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,520.85,424.51
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,631.64,511.07
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,554.53,451.76
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,456.15,373.54
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,672.33,537.78
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,851.49,660.75
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,877.34,673.18
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,899.2,684.36
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,907.83,686.57
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,912.22,686.21
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,906.67,680.61
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,896.86,672.4
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,868.77,652.05
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,847.05,636.23
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,818.53,616.14
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,786.37,592.99
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,748.24,564.01
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,706.97,532.16
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,660.74,496.71
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,611.97,458.35
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,559.62,415.46
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,505.52,370.01
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,448.35,321.56
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,390.06,271.18
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,330.1,219.41
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,270.18,169.02
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,202.66,117.28
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,141.09,80.97
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,97.32,75.62
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,101.46,79.25
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,100.13,78.5
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,90.98,71.23
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,89.48,70.2
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,87.98,69.16
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,84.65,66.86
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,81.25,64.46
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,76.82,60.98
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,72.35,57.38
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,64.95,51.2
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,54.27,41.91
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,42.97,31.77
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,31.66,21.2
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,15.94,2.17
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,13.34,3.52
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,28.97,18.44
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,51.55,38.05
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,72.41,56.05
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,98.75,78.67
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,124.57,100.42
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,82.68,64.61
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,50.62,37.08
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,57.22,42.39
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,63.83,47.64
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,70.93,53.24
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,78.3,59.01
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,84.37,63.82
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,90.4,68.57
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,99.23,75.45
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,107.96,82.21
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,99.3,74.95
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,90.84,67.92
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,99.41,74.58
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,107.86,81.11
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,108.8,81.81
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,109.71,82.51
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,109.45,82.13
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,109.19,81.77
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,257.92,194.84
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,367.61,271.02
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,326.92,235.68
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,286.92,202.16
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,228.44,164.93
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,208.72,158.59
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,188.68,151.34
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,175.72,141.02
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,167.02,134.44
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,159.21,128.56
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,137.17,110.54
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,119.38,95.95
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,115.35,93.07
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,113.76,92.21
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,103.06,83.36
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,92.02,74.08
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,77.94,62.12
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,63.43,49.48
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,48.04,35.78
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,32.31,21.5
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,16.75,3.43
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,32.1,21.32
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,61.47,45.62
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,134.85,106.56
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,230.94,184.57
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,184.14,145.44
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,159.88,124.76
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,158.83,123.56
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,158.12,122.67
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,169.15,131.27
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,179.89,139.6
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,276.18,216.01
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,356.31,278.18
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,360.98,280.58
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,364.41,282.13
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,382.8,295.9
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,401.13,309.17
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,338.82,260.76
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,287.06,220.78
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,269.87,207.31
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,253.54,194.52
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,199.39,152.67
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,141.09,107.4
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,127.4,96.81
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,114.2,86.54
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,69.85,53.55
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,13.32
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,56.19,42.26
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,88.74,69.98
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,47.99,35.5
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,47.55,35.48
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,86.2,69.03
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,74.05,58.86
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,61.78,48.46
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,49.74,38.06
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,37.51,27.29
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,26.35,17.26
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,15.22,7.23
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,7.59,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.2,0.0
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,12.92,4.96
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,20.56,11.54
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,28.24,18.08
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,36.7,25.23
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,45.19,32.31
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,54.09,39.54
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,63.16,46.81
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,372.91,303.92
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,660.06,525.57
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,615.74,487.32
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,591.98,465.59
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,551.93,431.02
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,492.51,382.59
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,581.79,449.59
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,659.66,505.62
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,606.65,463.67
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,569.12,433.43
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,589.94,448.67
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,611.72,463.23
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,618.32,467.05
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,599.42,450.62
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,551.26,410.48
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,497.84,365.71
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,441.81,317.99
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,384.76,268.63
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,325.52,217.53
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,266.24,167.65
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,206.64,121.81
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,147.69,86.42
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,103.73,80.78
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,99.71,77.69
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,98.84,77.15
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,97.95,76.63
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,95.94,75.19
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,93.86,73.71
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,90.89,71.61
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,87.85,69.44
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,82.77,65.35
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,77.57,61.09
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,66.64,52.02
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.65,45.2
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,46.93,34.84
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,35.12,24.02
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,17.75,5.55
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.11
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,1.74
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.35
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,13.6
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,35.2,23.77
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,28.3,17.94
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,21.42,12.15
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,26.04,15.89
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,30.69,19.6
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,23.01,13.25
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,15.34,6.93
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,31.54,20.09
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,47.8,33.16
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,54.43,38.52
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.9
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,68.48,49.82
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,75.9,55.73
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,134.62,102.58
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,191.6,147.31
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,207.37,159.46
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,222.06,170.79
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,161.05,123.09
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,101.21,75.94
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,89.87,66.99
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,78.62,58.03
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,105.44,79.55
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,130.43,99.56
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,115.82,92.3
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,101.78,80.74
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,96.71,76.67
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,91.58,72.55
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,87.81,69.57
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,83.98,66.55
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,66.03,51.52
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,46.75,35.13
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,40.18,29.6
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,33.62,24.0
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,27.08,18.31
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,20.56,12.53
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,14.82,7.33
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.1,2.13
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.54,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.1,2.14
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,12.15,4.81
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,15.6,7.77
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,19.05,10.68
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,41.34,29.56
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,63.94,48.41
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,59.55,44.54
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,55.32,40.85
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,49.94,36.15
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,44.57,31.5
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,111.29,86.53
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,181.5,143.39
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,188.7,148.88
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,195.72,154.3
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,127.68,99.1
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,63.4,46.51
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,112.85,86.71
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,161.69,125.78
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,115.51,88.47
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,70.47,51.95
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,81.97,61.3
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,93.31,70.49
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,114.77,87.82
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,135.31,104.31
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,101.3,76.97
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,67.28,49.51
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,86.66,65.39
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,105.14,80.51
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,114.45,92.33
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,123.68,100.36
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,96.75,77.81
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,68.57,53.92
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,75.47,60.07
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,81.92,65.86
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,49.48,37.89
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,16.01,8.55
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,13.71,6.55
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,11.41,4.53
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.11,2.49
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,6.82,0.42
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.4,7.38
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,28.87,18.67
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,47.63,34.96
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,65.45,50.26
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,84.4,66.32
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,102.82,81.65
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,57.58,43.26
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,24.45,15.1
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,27.15,17.29
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,29.87,19.44
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,21.44,12.29
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.19
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,13.03,5.18
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,13.04,5.16
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,22.68,13.07
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,32.34,20.93
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,25.03,14.9
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,17.71,8.88
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,26.6,16.11
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,35.52,23.3
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,239.08,186.08
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,415.35,319.24
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,417.53,319.01
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,414.57,314.88
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,254.81,194.06
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,111.95,84.55
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,165.42,126.58
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,213.44,163.31
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,218.23,165.92
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,225.27,171.28
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,206.3,166.43
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,197.3,159.48
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,183.13,148.53
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,168.48,137.09
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,151.54,123.38
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,140.26,114.33
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,125.54,102.48
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,117.61,96.26
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,106.28,86.86
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,94.56,76.98
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,80.34,64.89
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,65.64,52.09
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,50.6,38.66
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,35.23,24.65
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,18.13,7.48
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,94.35,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,267.35,210.54
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,402.66,329.82
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,509.44,417.16
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,627.93,508.48
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,696.38,558.73
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,762.91,605.77
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,655.16,524.9
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,529.02,425.6
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,519.19,415.26
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,484.64,385.97
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,728.22,571.7
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,923.56,705.14
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,744.56,573.9
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,532.75,412.87
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,727.42,560.21
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,857.8,649.52
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,691.33,526.28
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,502.36,383.32
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,482.04,367.53
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,461.84,350.88
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,566.85,430.24
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,617.94,465.1
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,564.91,421.06
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,510.23,375.33
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,452.62,326.68
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,393.94,276.01
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,333.52,223.62
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,272.75,171.88
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,225.7,147.11
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,225.37,162.99
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,190.53,152.76
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,183.08,147.09
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,130.31,104.26
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,83.27,65.39
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,80.68,63.44
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,77.94,61.33
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,75.21,59.34
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,72.4,57.26
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,67.92,53.59
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,58.46,45.54
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,53.01,41.03
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,47.55,36.31
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,39.86,29.33
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,32.2,22.09
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,20.07,9.26
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,63.25,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,172.99,6.67
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,347.35,278.02
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,502.34,413.72
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,614.89,505.62
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,728.28,592.48
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,791.94,637.78
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,847.12,674.71
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,895.24,705.02
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,939.77,731.81
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,959.22,742.12
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,963.21,741.8
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,968.22,741.72
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,969.0,738.92
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,958.72,731.16
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,944.2,720.65
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,922.44,703.79
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,896.61,684.22
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,863.84,660.88
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,827.38,634.92
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,785.71,602.72
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,740.86,566.8
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,690.85,527.15
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,638.31,484.6
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,582.69,437.71
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,525.26,388.33
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,464.8,336.13
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,403.23,282.04
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,340.19,226.22
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,277.01,171.81
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,212.75,121.77
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,148.93,82.7
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,92.47,71.26
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,91.97,71.02
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,90.18,69.71
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,88.25,68.29
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,78.14,60.06
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,76.5,58.89
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,73.99,57.24
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,71.44,55.51
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,67.48,52.44
