Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,58.63,45.11
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,53.51,40.94
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,48.4,36.59
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,40.65,29.7
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,32.96,22.57
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,20.85,10.05
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,8.65,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,97.13,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,249.73,65.35
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,418.34,333.41
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,574.25,466.69
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,665.23,540.48
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,749.24,604.28
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,810.77,647.61
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,869.87,686.77
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,906.05,706.49
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,938.69,722.94
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,958.61,731.54
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,963.04,729.6
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,966.99,727.62
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,966.73,722.97
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,957.8,715.44
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,944.6,705.17
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,923.23,688.32
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,897.78,668.82
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,866.25,646.56
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,830.93,621.78
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,789.74,590.32
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,745.28,555.39
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,695.68,517.29
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,643.45,476.3
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,587.9,431.02
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,530.41,383.12
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,469.71,332.29
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,407.83,279.43
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,344.04,224.77
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,279.99,171.04
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,215.46,121.55
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,151.29,82.74
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,94.05,71.59
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,94.29,71.98
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,92.55,70.88
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,82.3,62.77
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,80.43,61.43
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,78.51,60.04
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,76.07,58.47
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,73.58,56.84
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,69.34,53.57
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,60.05,45.92
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,54.99,41.85
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,49.93,37.59
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,41.85,30.48
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,33.79,23.09
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,21.28,10.54
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,8.65,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,68.05,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,190.17,77.08
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,348.47,279.58
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,493.7,403.97
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,601.38,490.89
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,709.6,573.13
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,772.02,616.32
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,832.41,655.77
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,868.71,676.51
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,909.4,699.67
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,931.0,710.63
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,948.53,718.85
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,955.15,718.31
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,946.04,707.38
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,938.46,699.57
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,926.67,689.13
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,906.11,671.94
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,881.57,652.33
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,850.78,631.0
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,816.32,607.19
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,773.99,576.36
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,728.91,542.57
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,681.41,506.24
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,631.38,467.12
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,577.56,423.36
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,521.86,377.19
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,463.32,328.83
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,403.7,278.41
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,344.03,230.15
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,290.2,188.83
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,226.98,136.29
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,154.69,86.34
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,111.73,85.91
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,145.5,113.45
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,130.98,102.12
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,114.69,89.31
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,123.58,96.85
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,132.55,104.48
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,101.65,79.69
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,72.39,55.79
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,68.21,52.6
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,70.04,54.42
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,63.04,48.74
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,55.88,42.71
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,46.31,34.33
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,36.62,25.53
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,22.33,11.6
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,16.71,3.3
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,83.95,64.69
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,157.37,128.84
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,204.32,169.56
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,250.32,208.28
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,421.0,350.04
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,599.73,490.36
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,756.09,605.1
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,894.13,701.37
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,816.91,642.24
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,718.43,566.41
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,844.26,657.67
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,944.94,725.27
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,936.23,716.05
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,912.31,697.2
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,893.19,680.67
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,870.11,661.75
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,839.48,637.52
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,805.3,611.08
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,764.64,578.36
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,721.1,543.2
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,673.96,506.04
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,624.4,466.35
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,570.74,422.89
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,515.68,377.31
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,458.53,329.03
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,400.36,278.97
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,340.21,226.86
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,280.32,176.19
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,213.57,124.56
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,152.77,86.82
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,102.83,79.52
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,101.17,78.4
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,119.55,93.84
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,137.47,108.95
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,120.1,94.94
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,101.23,79.63
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,97.98,77.37
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,94.61,74.98
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,89.63,71.03
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,86.63,68.69
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,77.56,61.34
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,68.31,53.57
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,55.84,42.61
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,42.95,30.95
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,25.56,14.37
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,7.87,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,51.31,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,145.66,84.12
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,295.6,235.46
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,419.52,339.11
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,242.92,199.26
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,14.84
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,20.09
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,25.19
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,67.73,50.72
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,102.65,78.87
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,107.07,81.92
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,111.69,85.17
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,150.44,115.67
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,188.81,145.17
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,264.36,203.21
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,320.85,245.32
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,361.59,274.82
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,399.44,301.72
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,306.49,231.92
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,211.42,159.7
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,180.53,136.25
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,150.86,113.36
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,189.07,142.77
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,225.65,170.41
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,215.85,162.46
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,206.34,154.92
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,164.87,123.36
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,124.48,92.43
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,115.4,85.54
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,106.62,78.85
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,184.58,136.96
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,242.56,179.68
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,208.75,164.96
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,203.13,160.9
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,182.14,144.76
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,171.4,136.8
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,161.07,128.81
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,150.19,120.33
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,131.23,105.1
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,106.93,85.23
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,91.48,72.57
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,77.13,60.63
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,67.65,52.89
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,60.37,46.78
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,49.7,37.37
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,38.95,27.6
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,24.75,13.95
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,49.3,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,145.39,91.44
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,290.16,230.64
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,410.89,331.58
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,503.88,405.61
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,598.75,477.21
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,333.04,271.87
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,27.49,17.31
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,44.05,31.12
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,60.71,44.63
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,131.14,102.1
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,204.99,160.62
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,152.32,117.73
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,104.92,79.22
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,99.97,74.99
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,95.25,70.94
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,111.44,83.47
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,127.41,95.66
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,130.57,97.96
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,133.61,100.2
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,171.5,129.15
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,208.23,156.56
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,446.52,336.06
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,614.15,448.75
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,349.26,257.41
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,126.9,93.0
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,284.61,206.49
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,395.12,272.55
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,336.16,230.04
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,308.72,215.8
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,268.7,186.95
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,231.44,163.41
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,189.14,148.65
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,167.22,131.63
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,136.56,107.24
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,100.53,78.13
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,122.33,96.36
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,159.47,127.03
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,103.82,81.77
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,36.74,25.76
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,31.72,21.67
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,17.48
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,13.26
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.96
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.91
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.83
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,68.56,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,209.4,149.74
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,335.08,284.92
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,460.78,398.89
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,557.31,482.85
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,661.63,569.41
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,501.36,433.4
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,341.3,291.97
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,627.32,534.65
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,882.42,734.48
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,906.54,747.99
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,926.74,759.35
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,936.89,763.33
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,936.06,759.24
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,930.56,751.69
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,920.75,741.19
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,904.43,726.09
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,883.77,708.05
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,853.55,684.4
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,819.62,657.35
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,772.41,618.28
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,731.5,583.27
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,684.22,543.66
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,634.49,501.33
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,582.05,455.13
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,527.44,406.17
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,468.99,353.84
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,409.5,299.67
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,348.39,243.86
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,286.56,188.53
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,224.03,137.1
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,161.95,96.24
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,100.58,81.02
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,98.4,79.37
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,88.14,70.88
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,87.13,70.34
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,84.67,68.42
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,82.08,66.39
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,79.49,64.49
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,76.83,62.52
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,67.23,54.26
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,63.37,51.0
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,58.1,46.59
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,52.81,41.99
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,44.86,34.67
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,36.92,27.1
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,24.53,14.82
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,11.48,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,122.76,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,324.08,244.09
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,454.37,382.42
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,589.51,498.14
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,674.63,567.35
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,759.64,632.17
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,817.29,673.89
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,865.59,706.94
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,903.12,731.29
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,937.03,752.54
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,956.82,762.38
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,972.48,769.33
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,978.06,769.54
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,979.27,766.94
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,958.12,750.51
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,944.74,739.97
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,924.96,723.63
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,901.07,704.61
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,868.99,681.17
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,833.25,655.14
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,792.76,623.27
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,748.99,587.87
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,699.92,548.53
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,648.26,506.16
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,592.99,459.05
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,535.72,409.06
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,475.83,356.21
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,414.71,301.17
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,351.53,243.95
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,287.72,187.2
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,223.08,134.2
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,158.8,91.91
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,95.16,76.34
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,93.54,75.16
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,92.15,74.29
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,90.61,73.31
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,87.4,70.75
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,76.36,61.38
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,73.83,59.52
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,71.24,57.57
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,66.98,54.02
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,62.61,50.32
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,57.44,46.01
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,48.23,37.9
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,41.18,31.49
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,34.17,24.83
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,23.14,13.9
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,12.26,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,154.51,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,391.84,302.46
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,519.16,433.91
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,652.5,545.93
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,726.85,605.65
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,810.44,668.65
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,865.86,708.24
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,918.55,744.38
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,951.7,764.27
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,981.17,781.16
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,986.51,780.31
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,999.53,785.21
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,1001.32,780.83
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,998.83,773.8
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,987.7,762.89
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,972.26,749.34
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,948.95,730.61
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,921.56,709.3
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,887.68,684.62
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,850.07,657.42
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,807.46,624.78
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,761.59,588.07
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,711.02,548.28
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,657.83,505.49
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,600.85,457.74
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,541.97,407.28
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,480.48,354.3
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,417.78,298.98
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,353.08,240.99
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,287.98,183.75
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,222.48,130.8
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,157.24,88.42
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,94.4,74.73
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,95.67,76.03
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,94.05,74.99
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,92.28,73.83
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,81.62,64.93
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,79.5,63.33
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,77.09,61.6
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,74.61,59.81
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,70.45,56.39
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,66.18,52.83
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,56.1,44.26
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,51.01,39.9
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,43.69,33.32
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,36.41,26.49
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,24.69,15.08
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,13.05,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,116.9,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,314.06,247.7
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,440.89,372.33
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,573.45,486.88
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,668.03,565.41
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,762.21,639.76
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,819.2,681.34
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,873.84,719.55
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,903.55,737.86
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,937.63,759.14
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,956.97,769.48
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,972.19,776.82
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,976.18,774.5
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,975.86,769.27
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,953.57,749.78
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,939.37,736.57
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,918.37,718.62
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,893.39,698.03
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,861.69,673.9
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,826.38,647.23
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,784.5,613.07
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,739.72,575.88
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,691.32,536.43
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,640.5,494.27
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,585.98,447.43
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,529.71,398.25
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,470.68,346.67
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,410.69,293.33
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,348.94,237.82
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,286.91,183.37
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,224.4,133.14
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,162.36,92.96
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,99.47,77.55
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,96.73,75.47
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,95.2,74.53
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,85.04,66.35
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,83.43,65.19
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,81.75,63.99
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,79.17,62.16
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,76.53,60.26
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,67.26,52.52
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,63.74,49.66
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,58.55,45.47
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,53.32,41.08
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,46.19,34.72
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,39.15,28.15
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,26.48,16.19
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,12.98,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,100.09,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,205.43,158.13
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,340.37,280.66
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,460.71,384.79
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,559.14,466.1
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,667.28,551.72
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,407.41,339.88
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,115.42,90.55
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,270.04,220.03
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,430.59,348.51
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,499.41,401.52
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,589.58,469.27
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,622.0,491.48
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,651.62,511.42
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,640.5,500.36
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,627.67,488.34
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,772.54,599.42
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,871.66,671.09
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,831.62,639.0
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,799.06,612.98
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,761.39,581.96
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,720.52,548.33
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,674.32,511.36
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,625.7,471.86
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,573.38,427.89
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,519.15,381.56
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,462.13,332.93
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,404.1,282.58
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,344.09,230.4
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,283.67,178.83
2016,3,23,14,15,884.5,122.5,4.6,27.0,829.5,222.68,130.72
2016,3,23,14,30,877.0,121.0,4.5,27.0,802.0,162.17,92.08
2016,3,23,14,45,858.5,122.5,4.4,27.0,764.5,94.03,72.04
2016,3,23,15,0,840.0,124.0,4.3,27.0,727.0,94.36,72.51
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.5,93.44,71.93
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,92.46,71.31
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,90.65,70.03
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,88.74,68.68
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,79.17,61.08
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,76.35,59.07
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,72.59,56.24
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,68.74,53.28
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,63.1,48.79
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,57.4,44.07
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,49.36,37.1
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,41.33,29.81
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,27.8,17.23
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.81,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
