Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,202.53,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,404.49,326.63
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,525.52,444.03
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,651.67,554.07
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,725.26,615.73
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,807.26,680.73
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,860.92,720.0
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,911.92,755.73
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,948.07,779.36
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,968.81,790.96
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,985.33,798.87
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,997.81,803.81
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,1000.49,801.67
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,998.88,796.63
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,987.18,784.49
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,971.2,769.55
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,947.96,749.87
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,920.63,727.46
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,887.11,701.62
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,849.84,673.15
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,806.52,638.51
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,760.05,599.57
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,709.83,558.14
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,656.97,513.78
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,599.9,464.35
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,540.92,412.31
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,479.66,357.97
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,417.15,301.49
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,352.87,242.73
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,288.01,184.74
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,222.34,130.87
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,156.94,87.56
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,92.43,73.1
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,90.14,71.35
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,88.67,70.28
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,87.07,69.1
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,84.32,66.96
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,81.38,64.66
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,71.1,56.16
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,68.75,54.45
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,65.05,51.55
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,61.29,48.53
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,56.47,44.58
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,51.63,40.47
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,41.32,31.27
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,35.04,25.38
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,24.83,15.51
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.79,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,210.05,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,413.94,328.18
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,533.53,433.9
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,657.54,532.89
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,733.69,589.91
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,809.28,643.43
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,853.99,675.85
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,903.61,710.48
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,934.54,730.79
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,961.82,748.05
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,977.87,755.01
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,989.83,759.3
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,977.72,747.38
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,973.74,741.5
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,962.94,730.71
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,948.01,717.43
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,925.18,699.08
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,898.44,678.38
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,866.06,654.05
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,830.11,627.45
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,788.02,595.67
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,743.04,560.74
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,694.02,523.64
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,642.62,483.72
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,587.44,439.1
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,530.9,392.17
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,472.14,342.91
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,412.46,291.58
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,351.1,238.37
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,289.89,185.98
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,228.12,136.67
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,166.9,96.81
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,96.35,75.38
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,93.15,72.94
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,92.14,72.28
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,91.06,71.57
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,89.42,70.41
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,87.7,69.2
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,85.09,67.36
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,76.0,59.98
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,72.16,57.03
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,68.24,53.95
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,62.92,49.65
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,57.55,45.15
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,49.12,37.72
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,40.63,29.94
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,28.05,18.06
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,14.49,0.0
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,117.64,22.19
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,233.87,189.36
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,364.68,305.18
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,480.26,403.2
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,301.79,254.75
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,86.5,68.14
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,102.11,81.21
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,117.53,93.63
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,206.81,167.65
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,279.4,225.62
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,390.35,313.15
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,475.72,377.88
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,462.61,364.41
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,448.95,351.24
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,495.41,385.2
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,538.54,415.61
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,733.31,560.8
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,872.82,657.5
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,843.23,633.65
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,810.05,607.94
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,770.31,577.49
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,727.69,544.64
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,680.44,509.24
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,630.93,471.22
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,577.94,428.88
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,523.55,384.3
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,466.25,337.02
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,408.27,287.96
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,348.81,237.19
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,289.48,187.03
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,237.52,150.76
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,206.72,137.34
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,154.74,122.59
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,147.52,117.03
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,158.64,126.67
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,177.26,142.51
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,166.0,133.62
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,153.99,124.14
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,143.69,116.22
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,137.19,111.41
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,123.81,100.52
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,110.01,89.15
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,94.2,76.16
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,77.93,62.43
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,61.67,48.32
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,45.05,33.52
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,29.23,18.96
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,12.98,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,6.69,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,112.4,39.45
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,219.84,177.28
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,326.57,273.12
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,456.16,383.05
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,243.16,205.89
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,7.6,0.82
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,77.06,60.28
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,162.19,131.59
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,145.49,116.51
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,130.72,103.22
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,347.74,283.69
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,524.55,424.88
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,500.88,403.05
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,476.64,381.49
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,393.77,314.29
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,336.04,266.52
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,649.82,518.46
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,881.82,692.22
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,852.15,666.64
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,818.81,638.91
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,773.24,602.48
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,734.81,570.52
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,687.39,532.11
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,637.61,491.13
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,584.67,446.08
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,529.59,398.31
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,471.52,347.89
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,412.44,295.59
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,351.36,241.24
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,289.67,187.19
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,227.23,136.45
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,165.24,95.28
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,103.12,81.41
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,97.53,76.94
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,96.13,75.94
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,85.94,67.55
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,83.6,65.78
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,81.1,63.87
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,78.55,62.05
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,75.92,60.15
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,71.61,56.77
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,62.04,48.76
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,57.47,45.08
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,52.89,41.25
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,45.38,34.54
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,37.83,27.55
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,27.06,17.41
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,1.02
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,217.47,110.22
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,412.51,339.87
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,527.39,440.79
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,645.92,537.07
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,719.86,593.57
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,793.06,646.31
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,845.1,681.8
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,888.16,709.6
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,920.02,727.68
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,948.26,742.89
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,964.75,749.23
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,977.18,752.78
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,979.17,749.69
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,976.91,743.99
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,953.71,723.87
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,938.92,709.95
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,917.08,692.33
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,891.35,672.35
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,858.81,647.54
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,822.8,620.57
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,781.8,589.26
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,737.88,554.98
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,689.37,517.62
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,638.53,477.75
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,584.03,433.59
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,528.12,387.31
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,470.0,338.91
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,411.0,288.6
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,350.64,236.34
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,290.33,184.9
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,229.04,136.48
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,168.27,96.95
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,98.31,76.55
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,93.13,72.52
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,92.51,72.19
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,91.83,71.83
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,90.32,70.79
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,88.72,69.69
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,79.53,62.31
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,77.05,60.58
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,73.62,58.0
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,70.13,55.32
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,64.55,50.85
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,58.9,46.15
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,50.92,39.18
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,42.92,31.88
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,28.6,18.66
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,16.73,2.22
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,161.48,91.75
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,297.19,240.55
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,403.54,333.81
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,514.17,425.0
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,595.26,488.24
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,677.04,549.09
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,407.77,335.74
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,66.8,50.01
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,87.67,67.15
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,108.5,83.75
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,109.5,84.25
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,110.8,85.02
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,152.28,118.13
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,193.52,150.39
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,188.3,145.52
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,183.52,141.16
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,153.09,116.68
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,124.11,93.42
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,123.33,92.73
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,122.54,92.02
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,129.14,96.95
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,135.52,101.67
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,125.41,93.68
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,115.57,85.94
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,140.13,104.93
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,163.66,122.88
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,154.93,116.09
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,146.45,109.55
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,133.23,99.17
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,120.42,89.17
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,117.47,87.04
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,114.67,85.03
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,105.72,81.9
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,97.12,75.02
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,121.56,95.3
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,144.44,114.3
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,108.98,85.41
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,71.55,54.56
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,69.18,52.91
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,66.77,51.18
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,58.36,44.34
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,49.83,37.29
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,41.71,30.48
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,33.62,23.56
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,25.55,16.53
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,17.5,9.41
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.01,3.56
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.18
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,8.47
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.0
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,17.47
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,25.57,15.81
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,23.67,14.16
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,27.15,16.94
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,30.63,19.69
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,36.82,24.7
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,43.03,29.69
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,73.34,54.24
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,105.47,80.0
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,108.52,82.24
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,111.56,84.51
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,166.03,127.69
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,219.92,169.64
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,250.46,192.83
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,279.76,214.83
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,255.76,195.66
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,232.87,177.49
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,236.52,180.16
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,239.85,182.56
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,243.09,184.57
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,245.91,186.24
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,278.95,210.97
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,308.26,232.32
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,309.8,230.66
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,309.8,227.12
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,284.16,206.03
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,255.17,184.7
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,221.55,175.27
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,211.32,167.11
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,200.56,159.15
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,189.5,150.92
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,156.13,124.13
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,121.96,96.4
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,115.31,91.42
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,108.29,86.07
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,99.37,78.88
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,89.99,71.23
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,72.68,56.95
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,55.33,42.31
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,47.68,35.66
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,39.94,28.69
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,28.94,18.6
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.94,4.42
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,211.96,144.31
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,400.29,325.31
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,511.92,420.49
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,626.35,512.54
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,712.64,578.54
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,798.45,641.06
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,850.53,675.38
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,893.83,702.67
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,934.51,727.59
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,971.53,749.48
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,987.2,755.41
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,986.43,750.18
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,990.58,748.64
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,990.51,744.38
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,978.81,733.17
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,962.92,719.42
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,940.07,701.23
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,913.2,680.57
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,880.01,656.88
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,843.18,630.8
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,800.23,599.06
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,754.25,563.38
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,704.42,525.23
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,652.11,484.36
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,596.05,439.78
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,538.21,392.53
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,478.0,342.0
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,416.7,289.45
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,353.62,234.99
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,290.07,180.84
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,226.15,130.02
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,162.5,88.4
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,99.38,76.27
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,92.05,70.49
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,90.78,69.77
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,89.36,68.93
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,86.8,67.01
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,84.04,64.93
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,73.84,56.77
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,71.68,55.29
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,68.19,52.66
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,64.63,49.92
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,60.0,46.3
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,51.09,38.83
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,44.89,33.49
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,38.78,27.97
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,28.78,18.7
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.89,5.79
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,46.98,29.38
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,87.69,69.03
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,136.27,112.42
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,201.41,168.95
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,246.19,207.05
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,290.45,243.67
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,147.54,122.38
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,17.55,9.33
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,44.09,31.76
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,71.01,54.15
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,155.77,124.91
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,265.91,214.5
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,137.08,108.46
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,43.89,30.82
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,218.06,174.25
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,394.71,313.88
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,399.31,315.66
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,403.23,317.36
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,399.53,313.8
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,395.52,310.08
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,451.53,352.86
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,488.57,380.23
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,373.62,291.17
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,274.15,213.31
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,219.36,170.44
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,166.37,128.54
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,160.5,123.89
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,154.81,119.37
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,167.79,129.7
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,179.87,139.3
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,222.57,168.68
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,255.94,192.39
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,222.77,183.01
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,212.28,174.69
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,202.89,167.57
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,192.97,159.98
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,148.72,122.87
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,118.2,97.12
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,118.19,97.65
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,119.73,99.54
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,117.36,98.03
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,110.79,92.78
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,97.25,81.22
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,83.25,69.0
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,67.24,54.57
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,50.75,39.42
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,34.85,24.61
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,18.87,6.74
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,110.43,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,341.5,260.72
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,513.99,430.39
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,617.95,519.87
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,724.51,605.12
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,787.42,651.68
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,857.2,700.61
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,904.63,730.03
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,949.15,756.13
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,978.0,768.71
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,990.84,769.79
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,1003.87,773.62
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,1012.87,774.7
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,1012.1,769.7
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,1007.11,762.17
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,994.53,751.11
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,977.73,737.47
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,953.54,719.06
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,925.35,698.13
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,890.74,674.2
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,852.51,647.77
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,809.01,615.8
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,762.45,579.56
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,711.61,540.37
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,658.31,498.35
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,602.1,453.07
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,544.09,404.98
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,483.04,353.02
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,420.94,298.93
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,357.3,242.44
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,293.29,186.5
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,228.79,134.2
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,164.64,91.22
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,101.76,79.79
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,93.68,73.29
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,92.46,72.6
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,91.09,71.78
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,88.58,69.88
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,77.83,60.99
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,75.47,59.34
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,73.03,57.58
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,69.6,54.86
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,66.11,52.04
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,61.16,48.09
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,51.83,40.16
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,45.32,34.49
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,38.85,28.59
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,28.83,19.22
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.19
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
