Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,651.46,534.21
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,726.47,590.72
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,801.41,644.66
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,857.4,681.83
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,905.35,712.13
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,942.26,734.18
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,976.06,753.75
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,998.13,765.07
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,1016.51,773.99
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,1011.15,766.55
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,1015.52,766.12
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,1011.97,760.49
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1004.41,752.47
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,989.39,741.13
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,970.46,727.39
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,944.98,708.03
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,915.83,686.38
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,881.41,662.55
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,843.68,636.44
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,801.26,605.23
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,756.07,570.37
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,707.13,533.2
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,656.19,493.62
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,602.06,449.74
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,546.63,403.77
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,489.22,355.84
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,431.05,306.06
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,371.39,253.81
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,311.58,201.7
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,251.26,151.78
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,191.4,108.02
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,131.98,77.28
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,96.62,74.82
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,95.64,74.37
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,94.46,73.73
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,92.68,72.45
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,82.03,63.76
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,80.11,62.5
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,78.07,61.13
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,75.06,58.8
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,71.93,56.37
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,62.97,49.09
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,59.37,46.33
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,54.01,41.81
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,48.64,37.12
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,40.67,30.0
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,32.7,22.59
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,21.15,10.84
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,72.91,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,266.52,205.56
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,410.05,336.91
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,516.41,426.22
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,626.08,513.54
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,702.85,571.26
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,779.55,626.13
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,836.29,663.11
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,891.26,697.52
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,923.07,715.98
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,959.45,737.47
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,983.48,749.08
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,1003.86,758.21
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,1014.26,761.46
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,1020.68,762.27
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,1003.76,748.03
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,997.15,741.11
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,983.64,729.37
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,966.2,715.28
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,941.69,696.67
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,913.51,675.78
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,879.65,652.25
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,842.48,626.49
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,801.37,597.36
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,757.35,564.76
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,708.51,527.98
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,657.7,488.86
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,604.07,445.74
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,549.13,400.59
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,492.18,353.55
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,434.46,304.68
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,375.08,253.77
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,315.46,202.75
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,255.31,153.39
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,195.61,110.05
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,135.92,79.02
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,99.08,75.92
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,98.44,75.6
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,97.61,75.11
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,86.34,66.06
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,84.54,64.78
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,82.71,63.62
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,80.76,62.36
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,77.57,60.05
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,74.24,57.6
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,64.78,50.0
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,60.87,47.02
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,55.24,42.34
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,49.56,37.44
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,41.94,30.71
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.37,23.74
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,22.41,11.84
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,162.4,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,329.62,252.15
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,479.37,383.84
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,577.71,463.34
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,679.14,540.44
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,750.71,590.79
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,822.1,638.18
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,865.1,664.18
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,912.71,692.56
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,947.61,710.2
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,979.37,725.44
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,998.2,732.05
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,1013.31,736.41
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,1007.51,729.79
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,1011.46,729.81
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,1005.06,722.65
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,994.77,713.36
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,979.52,702.59
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,960.44,689.58
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,933.99,670.71
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,904.02,649.78
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,869.35,627.18
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,831.52,602.47
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,790.26,573.98
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,746.22,542.1
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,697.48,507.27
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,646.89,470.11
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,593.38,429.07
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,538.78,385.96
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,482.53,340.88
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,425.63,293.98
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,370.93,252.57
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,342.15,233.14
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,266.62,168.23
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,192.07,106.87
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,149.65,93.11
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,161.7,125.28
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,122.32,94.26
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,89.07,67.75
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,106.57,82.26
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,133.53,104.42
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,136.6,107.41
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,144.83,114.71
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,134.92,106.99
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,128.57,102.17
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,114.04,90.85
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,99.05,78.88
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,83.57,66.05
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,67.66,52.55
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,52.12,39.05
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,36.25,25.01
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,22.55,11.95
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,52.44,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,145.47,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,309.48,239.53
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,453.11,365.74
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,550.02,444.56
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,649.82,521.09
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,723.99,574.69
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,797.99,625.57
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,850.53,657.98
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,901.16,688.0
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,931.57,706.31
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,965.82,727.15
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,989.76,739.43
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,1010.04,749.28
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,1018.75,752.27
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,1009.71,743.9
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,1007.06,738.67
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,1000.46,731.01
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,986.06,719.95
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,967.75,706.6
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,943.26,688.05
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,915.07,667.3
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,880.78,643.98
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,843.2,618.51
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,801.89,588.92
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,757.57,555.62
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,708.21,519.2
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,656.87,480.5
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,602.88,438.0
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,547.5,393.41
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,489.88,346.92
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,431.48,298.51
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,371.85,248.25
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,312.03,197.78
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,251.66,148.78
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,191.73,105.47
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,132.58,74.76
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,94.26,71.61
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,93.18,70.94
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,91.9,70.09
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,91.09,69.63
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,81.37,61.87
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,79.44,60.63
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,77.39,59.28
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,75.02,57.65
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,72.6,55.96
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,63.61,48.79
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,60.04,46.11
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,54.43,41.46
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,48.74,36.58
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,41.15,29.93
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,33.58,23.01
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,22.46,12.2
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,11.02,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,33.99,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,107.28,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,246.02,192.14
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,364.79,299.79
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,458.66,378.92
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,556.57,457.23
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,567.51,465.3
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,575.05,469.75
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,476.86,387.88
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,373.08,300.73
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,516.08,413.19
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,636.08,503.85
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,801.88,626.07
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,953.09,729.57
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,956.31,727.35
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,964.32,729.57
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,962.05,725.22
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,955.93,718.49
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,943.93,708.7
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,928.13,696.5
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,904.55,678.11
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,877.48,657.51
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,845.66,635.06
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,810.63,609.45
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,764.82,575.39
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,728.84,547.3
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,681.58,510.94
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,632.59,472.56
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,550.78,407.75
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,488.55,359.02
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,457.7,333.88
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,429.47,309.35
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,363.06,261.57
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,319.23,233.01
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,289.5,204.36
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,244.13,164.9
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,222.17,158.3
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,224.74,176.3
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,151.18,117.9
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,102.32,78.63
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,124.98,97.37
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,162.55,128.18
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,125.23,98.33
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,91.05,70.64
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,86.23,67.05
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,81.07,63.11
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,76.6,59.71
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,72.01,56.11
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,64.24,49.68
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,56.18,42.8
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,44.83,32.86
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,35.67,24.57
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.16,12.72
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,10.67,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,1.89,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,3.78,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,5.68,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,7.59,0.76
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,9.88,2.69
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,12.18,4.59
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,34.41,23.12
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,56.82,41.5
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,55.69,40.39
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,54.57,39.31
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,44.56,30.91
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,34.57,22.59
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,119.25,91.12
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,210.54,163.2
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,124.25,94.26
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,45.57,31.03
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,77.43,56.45
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,109.99,82.13
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,169.97,129.19
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,229.41,175.04
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,192.42,146.19
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,156.64,118.32
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,187.44,141.87
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,217.3,164.33
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,159.05,119.33
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,102.25,75.13
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,204.56,154.38
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,294.15,221.82
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,354.98,266.19
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,404.15,299.81
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,291.88,217.33
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,213.22,161.0
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,209.49,158.44
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,205.56,155.68
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,170.48,129.16
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,136.23,107.75
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,170.88,136.79
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,208.22,168.07
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,163.17,131.46
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,117.3,93.66
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,132.32,106.61
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,149.37,121.3
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,142.72,116.13
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,129.48,105.37
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,115.6,94.1
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,101.28,82.26
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,85.64,68.92
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,70.4,55.66
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,54.4,41.58
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,38.19,27.09
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,23.31,13.19
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.33,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,173.93,134.44
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,291.65,237.88
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,369.34,304.39
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,448.5,369.63
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,297.32,244.52
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,123.87,97.18
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,97.81,75.28
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,76.28,57.04
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,144.53,112.55
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,214.75,168.3
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,443.24,350.38
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,648.75,506.26
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,666.38,516.65
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,681.68,525.93
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,670.16,513.76
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,656.89,500.64
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,697.25,529.09
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,733.52,553.81
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,827.03,621.76
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,880.46,659.47
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,849.61,636.09
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,815.49,610.15
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,780.96,583.09
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,732.16,545.89
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,685.74,510.28
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,637.62,472.68
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,587.34,431.8
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,535.71,389.05
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,481.58,344.29
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,426.82,298.04
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,370.52,249.5
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,313.81,200.87
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,256.5,154.24
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,199.74,112.92
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,143.19,82.35
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,102.64,77.51
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,92.24,69.5
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,92.03,69.66
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,90.7,68.76
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,89.19,67.74
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,87.4,66.65
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,85.49,65.45
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,76.19,58.0
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,73.36,55.88
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,69.19,52.84
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,64.91,49.63
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,59.24,45.0
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,53.48,40.15
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,45.4,33.09
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,37.28,25.75
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,23.66,13.23
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.18,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,18.23,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,50.1,7.03
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,176.07,135.33
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,274.86,221.04
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,374.29,304.26
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,500.57,404.41
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,574.47,460.18
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,649.29,514.1
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,718.81,562.3
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,799.39,616.86
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,840.62,641.5
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,879.07,663.94
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,911.33,682.09
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,940.2,697.81
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,952.07,702.16
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,960.29,704.35
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,952.99,696.85
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,950.85,693.06
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,939.04,684.43
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,923.45,673.52
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,900.94,656.83
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,874.88,637.96
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,842.83,616.43
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,807.62,591.93
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,766.97,563.07
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,723.89,531.97
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,677.44,497.73
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,629.32,461.46
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,578.28,421.28
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,526.68,379.78
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,473.71,336.97
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,420.43,292.9
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,365.91,247.44
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,312.28,202.73
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,257.88,159.18
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,204.44,120.49
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,145.01,86.42
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,108.83,82.8
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,109.32,83.41
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,109.67,83.89
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,138.69,107.52
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,171.79,134.38
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,138.95,108.53
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,111.17,86.48
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,114.28,89.39
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,122.16,96.21
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,108.03,85.04
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,90.93,71.21
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,81.84,63.86
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,72.84,56.34
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,58.32,43.86
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,43.59,30.92
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,27.14,16.03
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,31.32,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,88.91,24.88
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,228.24,178.57
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,335.14,271.96
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,422.93,345.64
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,513.69,418.35
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,587.56,474.73
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,662.17,529.57
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,713.13,565.29
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,762.71,599.2
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,815.9,634.2
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,857.56,660.28
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,879.36,671.16
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,897.78,679.77
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,913.74,687.39
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,926.05,692.58
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,922.19,686.94
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,914.72,678.61
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,907.7,671.78
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,896.91,662.72
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,875.62,645.31
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,851.04,625.81
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,823.23,605.37
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,792.21,582.6
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,762.25,561.04
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,724.76,533.61
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,570.54,419.18
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,425.75,311.41
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,395.66,289.16
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,367.7,268.14
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,351.86,256.35
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,336.28,244.67
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,341.56,246.94
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,326.86,234.09
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,309.38,218.22
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,268.63,186.2
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,233.59,164.59
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,206.95,159.61
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,161.34,124.45
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,120.28,92.28
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,144.92,112.37
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,174.22,136.09
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,142.4,111.16
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,114.37,89.02
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,109.68,85.54
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,104.78,81.84
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,97.71,76.44
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.4,70.74
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,80.72,62.89
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,71.28,55.01
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,57.28,43.0
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,43.1,30.55
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,26.78,15.86
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,10.26,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.11,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,9.89,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,31.67,19.72
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,54.44,39.33
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,87.18,67.25
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,133.99,106.21
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,168.37,134.28
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,202.47,161.4
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,309.4,246.33
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,395.34,311.96
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,220.47,174.02
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,45.3,31.17
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,69.74,50.76
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,95.92,71.26
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,57.43,40.39
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,20.76,11.0
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,301.88,231.72
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,575.66,427.39
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,680.56,498.91
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,774.77,561.58
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,813.37,586.08
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,846.76,606.83
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,818.71,587.09
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,787.51,565.71
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,754.29,542.61
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,717.25,516.43
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,641.79,462.11
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,569.74,410.28
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,499.73,360.55
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,444.12,320.89
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,424.99,306.5
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,404.12,290.15
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,364.77,254.39
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,313.69,205.81
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,260.79,163.91
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,209.03,126.43
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,161.43,100.47
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,127.8,98.54
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,158.57,123.43
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,207.64,162.57
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,196.47,154.02
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,184.59,145.05
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,172.47,136.07
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,159.9,126.65
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,133.61,105.68
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,107.39,84.5
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,100.45,79.24
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,93.26,73.63
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,83.41,65.62
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,73.61,57.42
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,59.4,45.18
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,45.0,32.47
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,28.85,17.82
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,12.06,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,33.96,10.28
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,120.62,92.94
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,197.3,159.74
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,278.17,228.06
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,378.14,308.76
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,448.62,363.65
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,520.08,417.22
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,578.72,459.24
