Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,637.27,499.89
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,682.51,529.75
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,750.5,574.39
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,784.04,594.29
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,814.98,612.37
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,835.8,623.06
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,853.58,631.69
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,864.99,636.28
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,872.98,638.65
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,869.35,633.99
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,865.33,629.16
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,852.66,618.26
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,836.02,604.87
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,749.67,543.11
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,660.84,479.76
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,648.12,470.75
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,624.81,453.67
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,591.93,428.96
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,562.04,406.28
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,553.73,399.04
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,526.48,376.31
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,474.87,335.94
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,423.25,294.66
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,373.94,258.29
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,343.94,238.44
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,304.89,208.85
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,266.3,181.43
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,208.64,142.85
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,169.29,131.34
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,158.41,123.06
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,146.2,113.61
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,138.0,107.37
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,129.03,100.47
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,145.81,114.59
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,160.32,126.92
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,145.86,115.58
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,130.55,103.5
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,119.76,95.19
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,108.72,86.5
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,92.1,72.75
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,76.36,59.47
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,61.39,46.67
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,46.17,33.33
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,29.5,18.34
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,11.43,0.07
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,53.69,37.8
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,91.47,70.53
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,134.94,107.63
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,178.06,143.6
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,246.58,198.53
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,295.93,236.72
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,336.97,266.56
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,377.08,294.74
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,403.53,312.86
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,428.61,329.8
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,362.58,277.8
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,321.01,244.05
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,301.06,228.12
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,260.12,196.52
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,259.89,195.92
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,259.9,195.39
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,249.17,186.81
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,239.04,178.78
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,179.06,133.39
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,121.81,89.59
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,179.51,133.68
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,236.14,175.64
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,225.08,166.9
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,214.26,158.66
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,234.37,173.72
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,253.55,187.86
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,270.59,200.11
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,286.38,211.37
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,277.17,205.03
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,268.14,198.92
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,182.61,135.76
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,96.45,70.48
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,84.86,61.83
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.31,52.96
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,84.0,61.53
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,94.4,73.19
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,103.61,81.09
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,112.55,88.84
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,125.25,99.59
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,137.28,109.83
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,149.17,120.2
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,165.48,134.33
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,138.07,111.95
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,113.03,91.35
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,99.06,79.87
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,84.99,68.1
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,70.86,56.09
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,56.61,43.75
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,42.56,31.44
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,28.29,18.76
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,17.16,8.6
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.25
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,39.13,26.81
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,68.8,53.05
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,123.47,100.69
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,167.27,138.46
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,311.46,261.16
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,463.38,384.33
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,403.61,332.2
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,361.9,294.73
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,378.25,305.55
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,369.1,296.39
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,347.56,276.97
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,326.13,257.83
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,443.33,348.07
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,533.01,414.23
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,523.9,404.34
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,514.09,394.65
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,451.24,346.6
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,412.34,316.15
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,349.94,268.11
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,277.5,212.2
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,338.4,258.31
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,382.14,290.42
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,338.75,256.94
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,292.75,221.8
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,325.91,246.65
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,350.87,264.82
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,304.65,229.66
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,266.57,200.78
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,271.54,204.53
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,265.46,199.8
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,238.14,179.33
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,201.75,151.93
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,225.48,170.23
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,228.76,172.86
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,208.06,157.71
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,205.8,164.3
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,205.12,164.1
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,205.99,165.19
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,185.33,148.83
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,157.08,126.15
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,140.69,113.26
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,124.07,100.0
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,92.58,73.79
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,45.53
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,39.12
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,32.61
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,25.94
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,19.19
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,13.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.9
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.66
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,8.92
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,18.0
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,42.34,30.03
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,56.95,42.36
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,72.85,55.64
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,88.46,68.47
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,104.36,81.19
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,120.05,93.54
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,136.13,106.34
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,152.15,118.97
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,102.73,78.43
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,42.84
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,71.81,52.73
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,84.86,62.93
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,159.94,122.45
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,236.38,181.41
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,215.94,165.04
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,196.48,149.67
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,243.81,185.55
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,290.04,219.77
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,405.32,305.49
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,508.92,379.25
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,458.34,340.65
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,420.57,311.99
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,366.02,272.18
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,315.35,234.92
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,403.22,299.07
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,466.32,342.09
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,387.59,284.77
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,323.57,239.18
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,267.94,198.62
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,227.52,169.16
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,220.82,164.63
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,214.03,160.05
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,195.31,146.34
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,177.47,139.58
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,193.57,152.84
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,205.9,163.07
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,196.63,156.04
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,186.75,148.54
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,171.03,136.51
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,161.15,129.17
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,149.16,119.98
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,132.66,106.91
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,118.46,95.57
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,103.79,83.63
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,80.55,63.96
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,57.55,44.2
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,49.33,37.01
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.75,27.53
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,26.99,16.75
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.24,1.16
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.2,0.21
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,3.88
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,8.48
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.04
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,60.32,45.09
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,106.75,83.3
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,77.15,58.47
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,54.51,39.53
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,69.41,51.6
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,85.44,64.45
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,81.72,61.07
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,78.29,57.98
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,91.91,68.6
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,105.5,79.07
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,269.76,208.1
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,425.86,324.63
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,522.57,395.4
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,592.23,445.36
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,391.56,297.31
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,180.98,136.3
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,299.0,226.66
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,402.6,302.9
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,360.15,270.2
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,320.22,239.89
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,466.65,349.48
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,578.52,428.33
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,557.01,410.9
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,525.54,384.41
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,459.77,334.06
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,413.58,300.75
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,370.04,268.05
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,346.23,250.33
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,302.97,216.42
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,272.26,192.78
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,236.92,168.61
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,201.82,158.72
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,193.51,152.8
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,184.34,146.1
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,179.11,142.28
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,193.28,154.18
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,157.8,125.99
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,133.5,106.67
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,134.37,107.82
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,133.7,107.66
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,119.59,96.42
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,105.04,84.61
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,90.26,72.22
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,75.11,59.26
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,59.53,45.77
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,43.62,31.71
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,28.99,18.43
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,1.19
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.45,4.15
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,69.68,52.53
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,115.24,93.06
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,179.93,148.88
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,228.55,190.28
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,265.82,220.69
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,301.49,249.0
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,204.45,166.94
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,117.88,92.71
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,133.51,105.18
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,149.06,117.28
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,368.86,294.97
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,547.79,431.12
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,565.64,441.99
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,581.92,452.54
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,581.53,449.3
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,579.74,445.27
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,433.9,334.12
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,260.53,199.83
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,153.33,116.53
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.09
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,175.17,133.4
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,297.77,226.89
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,313.47,237.61
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,317.97,240.23
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,341.42,257.53
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,361.99,272.44
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,332.43,249.76
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,304.83,228.75
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,289.62,217.37
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,275.1,206.46
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,309.85,230.29
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,339.48,248.73
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,280.24,192.12
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,215.89,131.59
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,168.21,114.49
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,209.34,166.25
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,189.18,150.6
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,180.0,143.85
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,168.34,134.73
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,156.52,125.44
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,151.51,121.96
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,161.84,131.22
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,109.27,87.61
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,37.36
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,31.93
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,26.4
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,21.14
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,15.8
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,10.38
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.91
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,7.58,0.73
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.13
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,17.53,9.31
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,19.84,11.19
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,22.16,13.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,24.87,15.27
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,27.58,17.47
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,41.48,28.96
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,40.39
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.35
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.33
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.2,52.92
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,89.77,67.89
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,91.8,69.38
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,93.81,70.86
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,125.81,96.35
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,157.42,120.96
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,339.72,261.54
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,515.33,387.6
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,544.91,406.84
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,571.65,424.59
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,521.29,387.6
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,477.39,355.61
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,482.24,358.14
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,473.4,349.8
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,431.65,317.91
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,405.36,297.4
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,347.78,255.53
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,313.0,231.33
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,251.06,186.7
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,206.91,155.29
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,211.96,158.7
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,224.18,176.78
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,195.85,155.03
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,176.94,140.65
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,177.08,141.25
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,176.93,141.57
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,159.07,127.74
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,151.69,122.42
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,135.6,109.52
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,110.61,88.98
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,97.3,78.22
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,83.89,67.16
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,68.69,54.22
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,59.67,46.43
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,51.17,38.96
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.16,29.08
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.44,18.31
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,16.71,4.18
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,64.07,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,190.33,123.71
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,305.73,245.83
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,420.7,341.77
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,516.78,417.5
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,611.6,488.0
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,380.2,309.19
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,73.93,56.02
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,109.05,85.35
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,144.23,113.43
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,152.39,119.21
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,160.75,125.18
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,179.0,138.75
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,197.06,151.89
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,272.73,209.88
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,327.85,250.82
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,386.8,293.94
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,443.32,334.31
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,452.45,339.23
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,460.69,343.84
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,713.76,528.94
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,872.9,636.6
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,841.48,613.78
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,806.96,590.88
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,769.6,564.21
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,729.39,534.79
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,683.08,501.1
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,635.23,465.47
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,585.4,427.41
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,534.74,387.6
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,481.75,344.91
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,428.24,300.64
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,373.71,254.25
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,319.3,207.87
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,264.32,162.75
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,209.93,121.82
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,155.34,89.22
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,92.97,70.73
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,93.07,71.2
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,93.04,71.5
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,92.44,71.2
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,91.72,70.82
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,90.14,69.75
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,81.5,62.82
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,79.28,61.22
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,76.97,59.53
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,73.41,56.88
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,69.77,54.11
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,64.02,49.45
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,58.15,44.54
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,50.38,37.79
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.2,28.75
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,28.82,18.41
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.45,5.06
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,25.59,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,73.53,44.91
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,164.48,129.76
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,267.01,216.16
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,179.15,144.67
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,78.19,59.26
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,341.79,278.46
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,560.13,448.36
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,372.42,298.22
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,161.75,125.89
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,181.44,141.22
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,200.88,155.69
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,289.36,223.96
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,355.44,273.21
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,373.36,285.53
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,390.57,297.45
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,293.14,222.8
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,188.65,142.0
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,186.6,140.37
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,184.67,138.65
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,161.8,120.67
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,139.62,103.3
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,194.44,145.05
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,248.17,185.15
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,280.44,208.85
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,316.47,235.11
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,403.02,298.44
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,477.05,350.57
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,384.63,283.45
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,299.91,221.91
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,357.56,263.28
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,405.18,294.84
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,328.51,239.42
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,276.14,203.07
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,278.69,202.32
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,283.28,203.03
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,244.91,178.25
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,231.08,180.3
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,209.63,163.86
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,190.51,149.16
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,160.79,125.83
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,139.16,108.8
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,135.66,106.55
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,131.88,104.05
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,125.78,99.41
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,119.31,94.46
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,111.64,88.62
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,105.18,83.7
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,93.95,74.59
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,82.48,65.05
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,67.15,51.91
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,51.51,38.2
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,33.81,22.49
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,15.46,4.22
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,42.53,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,131.19,85.03
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,234.14,185.44
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,356.64,287.94
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,220.93,179.32
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,57.49,41.98
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,51.84,37.39
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,49.06,35.01
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,57.59,41.79
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.26,48.57
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,126.81,97.46
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,189.64,146.98
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,320.62,249.18
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,454.77,349.02
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,709.62,538.34
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,922.92,684.99
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,744.5,554.24
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,535.75,399.77
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,381.97,287.8
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,243.24,182.74
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,225.69,169.27
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,208.8,156.02
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,177.17,131.89
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,146.45,108.37
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,155.48,115.24
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,164.2,121.81
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,208.36,155.17
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,250.76,186.77
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,381.72,283.16
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,481.3,352.02
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,453.02,329.38
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,422.63,304.93
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,391.37,278.73
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,344.19,240.12
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,279.39,197.73
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,257.37,189.55
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,239.48,172.01
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,200.64,156.66
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,193.8,151.62
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,186.88,146.47
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,148.79,116.3
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,116.71,90.66
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,113.65,88.66
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,110.24,86.33
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,105.97,83.12
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,101.93,80.09
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,96.06,75.63
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,89.98,70.94
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,82.17,64.51
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,74.2,57.79
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,62.3,47.6
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,49.47,36.34
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,33.88,22.43
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,18.27,6.35
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,54.43,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,154.36,102.92
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,280.48,222.48
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,387.98,313.71
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,470.47,380.7
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,555.81,446.67
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,534.91,429.4
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,484.35,388.62
