Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,517.64,411.64
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,548.52,431.9
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,582.32,454.29
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,614.4,475.0
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,471.0,363.95
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,327.14,250.66
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,343.13,262.32
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,358.47,272.97
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,333.14,252.43
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,309.2,233.16
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,316.87,238.57
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,324.08,243.57
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,243.99,182.84
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,160.72,119.15
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,200.11,149.1
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,238.6,177.89
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,212.25,157.88
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,186.59,138.45
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,275.71,205.41
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,354.18,262.91
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,309.53,229.28
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,273.13,202.0
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,227.48,168.13
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,182.99,134.84
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,253.6,186.92
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,316.02,231.5
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,265.43,180.34
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,217.21,130.08
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,193.65,125.75
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,203.18,158.28
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,203.04,158.78
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,198.61,155.93
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,184.55,145.08
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,171.9,135.34
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,153.92,121.46
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,127.72,100.69
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,130.59,103.45
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,127.1,100.96
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,115.73,92.07
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,103.9,82.65
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,90.95,71.93
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,77.57,60.65
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,64.07,49.11
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,49.21,36.14
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,33.82,22.41
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,18.23,6.69
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,39.83,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,127.26,84.66
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,228.45,181.26
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,329.94,267.96
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,442.29,359.83
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,540.36,436.24
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,501.41,403.66
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,431.46,346.0
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,467.1,371.52
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,500.58,394.45
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,465.26,365.25
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,451.77,352.46
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,475.32,368.12
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,497.43,382.5
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,539.15,412.8
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,579.15,441.42
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,587.76,445.06
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,594.68,447.67
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,600.15,450.8
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,622.97,465.99
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,560.98,418.9
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,519.21,386.37
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,512.74,380.85
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,505.28,374.58
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,466.57,345.4
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,439.5,324.67
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,407.86,301.35
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,378.11,279.4
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,401.93,296.61
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,413.68,304.44
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,322.29,237.65
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,240.52,177.78
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,266.15,196.46
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,294.05,216.29
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,290.2,210.12
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,289.08,206.1
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,235.45,163.93
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,169.46,131.51
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,164.12,127.85
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,160.84,125.76
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,171.57,134.69
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,170.39,134.1
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,159.27,125.75
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,147.38,116.73
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,136.0,107.81
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,124.05,98.35
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,118.17,94.04
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,112.12,89.48
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,100.22,79.71
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,85.96,67.73
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,69.34,53.59
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,52.43,38.88
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,34.4,22.94
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,15.27,4.96
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.44
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.19,20.28
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.73,37.67
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,82.44,62.79
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,111.61,87.09
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,221.82,178.44
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,340.18,272.81
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,211.55,167.91
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,97.09,72.84
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,68.52,49.76
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,44.54,30.34
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,94.36,70.1
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,147.98,112.14
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,176.3,133.98
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,204.26,155.36
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,206.41,156.31
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,208.67,157.4
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,252.05,190.21
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,312.94,235.59
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,250.6,187.92
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,208.81,155.81
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,214.66,160.1
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,220.28,164.14
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,256.2,190.94
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,290.66,216.34
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,286.22,212.79
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,281.73,209.31
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,310.57,230.06
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,336.21,248.02
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,328.86,242.32
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,321.06,236.32
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,301.99,222.16
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,283.8,208.7
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,290.68,212.19
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,275.08,199.08
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,255.32,186.92
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,224.52,174.82
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,216.18,168.7
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,208.33,162.91
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,172.14,134.54
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,139.43,108.67
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,145.19,113.71
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,150.35,118.27
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,142.4,112.23
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,136.78,108.07
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,123.78,97.96
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,110.41,87.38
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,95.34,75.16
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,79.86,62.33
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,64.83,49.57
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,48.51,35.43
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,33.18,21.86
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,17.44,6.69
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.04
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,11.86
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,19.58
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,27.21
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,69.5,51.53
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,101.45,77.32
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,110.85,84.43
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,120.42,91.58
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,118.54,89.73
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,117.41,88.51
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,148.61,113.02
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,179.61,137.05
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,269.12,206.3
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,339.72,259.6
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,567.06,432.43
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,739.55,558.1
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,631.56,476.17
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,507.79,382.91
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,626.36,471.92
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,717.15,537.75
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,611.5,457.96
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,503.07,376.42
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,559.03,417.73
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,609.06,452.74
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,539.24,400.52
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,478.55,355.28
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,361.79,269.44
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,258.6,192.47
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,307.65,228.92
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,353.17,261.74
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,342.37,244.8
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,325.6,217.98
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,268.26,170.69
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,216.48,130.76
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,198.89,130.38
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,207.69,162.18
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,189.05,147.63
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,159.88,124.61
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,155.7,121.57
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,151.03,118.12
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,159.03,125.18
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,165.31,130.91
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,136.39,107.73
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,107.12,84.01
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,107.11,84.52
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,108.73,86.33
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,96.65,76.57
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,84.25,66.31
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,69.61,53.85
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,54.79,40.92
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,37.09,25.24
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,19.0,8.09
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,23.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,72.54,47.09
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,160.31,125.76
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,244.28,197.66
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,117.76,94.42
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,1.9
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,16.49
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,31.03
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,32.74
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,34.44
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,33.32,21.5
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.65
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,33.39,21.32
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,33.9
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,104.62,77.89
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,162.83,123.4
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,135.02,101.01
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,108.48,79.81
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,138.0,102.8
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,167.17,125.26
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,288.47,217.42
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,395.88,296.29
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,308.91,231.03
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,219.5,163.59
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,234.3,174.31
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,248.49,184.32
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,252.46,187.02
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,256.03,189.46
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,222.16,163.75
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,189.19,138.78
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,196.74,144.31
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,203.9,149.45
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,236.4,173.16
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,251.72,183.83
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,233.39,170.59
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,231.3,169.55
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,238.01,172.48
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,229.94,177.29
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,155.51,119.64
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,102.79,78.14
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,98.43,74.93
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,93.51,71.16
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,116.69,90.34
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,144.15,112.96
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,110.92,86.36
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,80.52,61.78
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,76.8,59.12
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,72.96,56.25
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,66.74,51.17
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,60.31,45.79
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,52.99,39.65
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,43.14,31.11
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.15,21.26
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.17,10.0
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,39.43,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,115.67,79.49
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,232.73,184.65
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,336.56,272.24
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,210.1,170.29
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,45.21,31.72
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,53.13,38.29
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,61.31,44.89
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,108.07,82.83
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,156.06,120.91
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,296.72,233.21
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,443.14,344.85
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,432.5,333.42
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,396.34,303.88
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,359.07,274.14
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,323.17,245.42
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,382.73,289.51
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,439.9,330.66
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,443.95,331.77
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,447.41,332.68
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,555.53,410.9
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,651.55,477.71
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,665.1,486.93
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,673.91,493.0
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,653.68,477.89
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,631.25,461.24
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,611.27,446.15
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,585.41,426.63
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,566.03,412.74
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,536.07,388.54
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,483.82,346.33
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,431.18,302.87
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,376.9,257.41
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,322.75,211.75
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,280.16,184.57
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,281.19,194.24
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,202.87,131.46
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,116.35,78.66
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,109.13,83.3
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,100.56,76.74
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,100.08,76.55
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,99.42,76.24
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,98.16,75.6
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,96.75,74.85
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,94.1,72.93
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,91.28,70.87
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,87.06,67.78
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,80.45,62.6
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,73.09,56.57
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.55,50.24
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.55,42.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.47,34.61
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,35.01,23.54
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,22.51,11.12
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.53,9.98
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,72.77,53.99
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,115.55,90.87
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,162.94,131.0
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,229.3,185.22
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,375.09,303.5
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,505.19,404.79
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,495.52,392.91
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,457.63,360.95
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,677.36,526.66
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,864.27,656.89
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,716.03,545.58
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,526.26,402.05
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,407.26,311.99
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,247.94,188.85
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,204.38,154.97
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,163.53,122.84
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,208.83,157.2
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,253.51,190.33
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,246.67,184.43
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,240.09,178.92
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,262.62,195.52
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,284.32,211.31
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,304.21,225.76
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,328.45,243.29
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,508.14,378.58
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,624.11,460.26
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,576.58,421.74
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,533.15,386.15
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,481.07,344.23
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,428.56,300.97
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,379.9,263.57
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,353.5,245.1
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,306.26,209.66
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,277.19,189.44
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,238.33,167.82
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,230.56,170.33
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,217.92,170.01
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,193.53,151.13
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,141.86,110.35
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,91.59,70.0
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,90.25,69.33
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,88.76,68.49
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,87.53,67.73
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,86.3,66.97
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,82.54,64.22
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,78.67,61.32
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,71.29,55.37
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.51,50.63
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,56.88,43.24
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,35.69,24.32
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,23.18,11.91
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.03
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.27
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.11
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,10.93
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,12.8
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,14.66
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,85.83,64.69
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,155.44,119.28
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,422.56,324.46
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,673.24,496.04
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,699.37,512.63
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,723.07,530.49
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,829.46,605.57
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,916.23,664.6
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,907.79,660.07
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,895.77,654.01
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,875.33,640.59
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,851.59,624.39
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,823.12,604.66
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,791.54,582.59
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,754.38,557.73
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,721.45,534.78
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,677.43,501.48
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,631.7,466.38
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,582.88,427.9
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,533.06,387.82
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,481.57,346.13
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,429.58,303.05
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,375.84,257.8
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,325.45,214.59
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,267.11,166.54
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,213.14,124.73
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,158.9,89.62
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,105.57,69.29
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,94.97,72.52
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,94.88,72.62
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,92.9,71.2
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,90.63,69.55
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,89.4,68.76
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,81.17,62.2
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,79.0,60.65
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,76.73,58.99
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,73.54,56.67
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,70.27,54.24
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,66.92,51.56
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,63.69,48.87
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,53.27,40.0
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.07,32.78
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,33.84,22.76
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,22.59,11.66
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.92,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,29.77,16.37
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,91.32,69.53
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,160.64,128.21
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,212.12,171.51
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,264.39,214.21
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,178.21,142.87
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,98.0,74.93
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,119.87,92.61
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,141.52,109.73
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,332.97,263.11
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,485.25,378.98
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,383.09,297.46
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,236.62,181.99
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,165.49,126.11
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,100.48,74.33
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,106.22,78.6
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,111.91,82.73
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,186.1,140.16
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,260.43,196.32
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,151.33,112.63
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.25
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,249.85,188.05
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,443.95,330.06
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,345.37,256.66
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,248.59,184.47
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,176.08,130.17
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,105.26,76.16
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,70.91,49.71
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,36.62,23.05
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,41.65,27.06
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.66,31.07
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,57.79,39.81
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,68.8,48.46
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,54.33,37.26
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.69
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,37.5,24.17
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,35.52,22.65
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,32.77,21.72
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,30.03,19.54
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,55.9,41.23
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,81.25,62.46
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,119.75,94.74
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,154.24,123.72
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,139.21,111.65
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,132.98,106.9
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,125.3,101.07
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,112.51,90.83
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,99.12,79.72
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,85.52,68.2
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,69.62,54.46
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,53.73,40.46
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,36.34,25.02
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,18.29,8.52
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,43.58,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,139.74,98.86
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,233.12,185.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,329.92,266.09
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,433.9,347.9
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,522.29,414.19
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,589.76,461.72
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,657.82,507.31
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,712.35,541.06
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,776.74,580.21
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,817.35,604.16
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,855.36,626.31
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,881.19,639.15
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,903.86,650.05
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,806.92,584.28
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,694.65,506.7
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,821.97,596.65
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,929.06,666.39
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,815.38,587.15
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,692.62,501.41
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,675.58,489.46
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,657.21,475.5
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,644.92,467.51
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,630.17,457.64
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,641.0,463.69
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,648.4,466.82
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,613.24,441.86
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,579.29,417.7
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,553.92,399.04
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,529.54,380.24
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,478.34,342.86
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,429.55,306.59
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,396.68,281.06
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,355.99,249.91
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,305.48,210.3
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,264.94,178.83
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,242.28,168.41
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,216.21,158.28
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,207.35,162.15
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,198.66,155.7
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,157.15,123.05
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,130.44,101.93
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,149.77,118.21
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,166.87,132.68
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,143.92,114.37
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,129.51,102.97
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,115.35,91.83
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,101.1,80.4
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,86.39,68.24
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,71.6,55.79
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,56.46,42.9
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,41.16,29.63
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,28.06,18.06
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,14.48,5.68
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,1.97,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,3.78,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,7.58,0.54
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,11.39,3.83
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,16.35,8.07
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,21.33,12.27
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,49.06,35.42
