Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,81.46,62.11
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,145.2,114.56
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,231.23,183.15
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,367.97,291.36
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,481.17,377.69
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,484.62,377.58
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,486.58,377.0
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,331.89,258.12
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,192.29,147.7
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,247.8,190.65
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,324.64,248.34
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,394.3,300.51
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,460.62,349.14
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,468.02,353.04
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,474.34,356.43
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,450.18,337.72
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,427.02,319.94
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,438.18,327.04
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,447.16,332.28
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,526.58,390.18
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,583.46,429.09
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,522.22,382.87
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,475.89,348.13
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,449.36,327.54
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,427.2,308.89
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,392.26,281.01
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,356.56,252.27
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,285.27,188.85
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,219.35,128.32
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,164.81,92.61
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,111.21,71.58
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,96.36,74.23
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,95.55,73.77
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,83.96,64.41
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,82.4,63.32
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,81.08,62.43
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,79.66,61.46
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,76.71,59.22
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,73.59,56.83
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,65.09,49.98
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,62.1,47.73
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,57.14,43.64
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,52.07,39.35
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,46.26,34.37
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,40.47,29.19
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,31.26,20.88
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,22.0,11.74
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,5.76
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,31.88,20.54
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,48.95,35.26
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,68.68,51.98
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,87.61,67.71
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,188.57,152.64
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,298.39,241.33
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,342.21,274.07
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,385.23,305.63
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,683.98,534.59
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,931.67,703.2
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,949.55,710.48
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,964.18,718.13
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,862.12,646.99
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,697.48,525.47
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,692.55,521.02
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,685.64,514.04
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,838.48,626.88
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,928.32,687.22
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,846.87,628.09
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,737.63,545.62
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,486.99,366.27
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,237.18,177.9
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,152.52,113.74
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,70.12,49.69
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,275.41,208.17
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,459.2,342.11
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,482.11,356.79
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,488.47,359.15
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,307.8,227.84
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,142.4,105.09
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,114.0,83.56
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,86.08,62.09
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,177.15,131.84
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,253.62,189.09
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,212.56,158.89
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,187.82,141.26
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,198.43,156.76
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,221.34,175.34
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,198.04,157.06
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,173.4,137.66
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,165.07,131.59
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,158.03,126.49
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,134.99,107.94
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,110.39,87.89
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,97.75,77.64
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,85.0,67.15
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,72.17,56.44
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,59.22,45.47
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,46.86,34.87
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,34.38,23.98
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,23.29,14.15
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,12.17,4.04
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,6.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,98.85,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,273.49,202.05
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,376.72,303.39
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,487.33,395.3
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,404.44,331.38
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,275.89,226.14
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,188.13,152.76
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,104.34,80.77
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,114.2,88.28
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,124.22,95.65
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,164.89,128.04
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,205.31,159.55
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,184.05,141.72
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,164.45,125.41
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,389.17,301.13
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,572.19,436.96
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,639.94,483.71
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,680.91,511.52
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,722.9,541.81
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,778.07,580.42
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,712.96,531.92
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,665.42,495.89
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,644.21,480.06
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,621.88,463.29
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,598.29,445.79
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,570.48,425.22
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,583.47,435.05
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,586.14,436.53
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,547.49,407.04
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,509.5,377.69
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,469.71,346.32
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,436.19,318.75
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,396.44,287.88
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,353.39,255.54
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,315.97,226.92
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,281.96,201.98
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,249.99,178.8
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,216.69,159.32
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,219.59,173.64
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,212.78,168.54
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,202.14,160.39
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,180.1,143.02
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,167.72,133.63
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,154.27,123.29
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,143.62,114.92
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,132.46,106.07
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,119.67,95.97
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,106.27,85.19
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,81.6,64.49
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,58.15,44.55
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,51.53,38.89
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,44.84,32.94
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.57,13.19
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,82.43,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,239.12,175.46
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,343.37,276.43
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,461.39,374.66
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,401.98,328.51
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,296.59,242.6
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,454.72,370.8
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,625.38,500.8
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,756.32,594.69
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,877.44,678.02
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,905.4,693.34
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,937.61,711.96
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,961.25,724.64
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,981.49,735.05
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,752.8,571.82
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,475.98,361.6
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,648.58,491.58
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,813.36,608.41
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,776.07,578.78
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,722.08,538.93
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,838.7,624.82
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,897.81,665.31
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,866.07,642.75
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,831.15,618.53
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,766.7,568.62
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,689.66,509.39
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,685.04,508.64
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,658.23,490.01
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,607.63,450.14
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,556.11,408.63
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,503.08,364.76
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,449.22,319.18
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,393.71,271.61
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,338.04,223.54
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,281.86,175.85
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,225.96,131.4
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,170.4,94.47
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,116.11,72.24
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,97.26,74.34
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,96.44,74.01
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,94.85,72.89
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,83.83,64.03
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,82.51,63.28
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,81.08,62.43
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,77.55,59.7
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,80.65,62.53
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,79.94,62.3
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,79.39,62.18
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,71.76,55.99
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,63.76,49.35
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,55.56,42.44
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.82,33.08
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.24,23.56
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.63,13.39
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,111.34,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,299.88,222.26
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,411.78,331.01
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,531.38,429.9
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,615.44,496.88
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,701.42,561.95
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,764.21,605.82
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,820.45,643.0
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,867.47,671.26
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,912.32,697.05
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,944.74,715.77
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,974.19,732.34
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,993.62,740.66
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,996.33,737.96
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,1003.49,740.72
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,1006.99,741.19
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,1003.19,735.61
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,995.62,727.81
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,981.35,716.94
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,963.36,703.84
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,938.93,685.63
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,911.0,665.29
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,878.41,642.97
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,842.6,618.54
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,802.56,591.21
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,759.76,560.1
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,712.85,525.34
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,664.15,488.54
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,612.97,448.31
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,560.79,406.38
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,506.61,362.59
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,451.68,317.07
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,395.59,269.81
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,339.22,221.84
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,282.15,174.03
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,225.39,129.35
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,169.39,92.37
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,114.86,70.06
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,94.83,71.99
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,94.16,71.78
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,92.67,70.74
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,90.96,69.55
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,80.18,60.91
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,78.65,59.86
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,76.22,58.07
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,73.67,56.17
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,70.48,53.85
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,62.08,47.09
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,58.04,43.92
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,53.97,40.62
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,48.14,35.75
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,42.31,30.67
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,33.41,22.72
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,24.52,14.12
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,87.67,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,249.96,182.34
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,353.8,280.66
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,472.15,376.02
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,556.45,441.14
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,642.54,504.33
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,707.37,547.93
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,771.69,589.08
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,819.71,616.78
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,865.89,642.36
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,901.08,662.72
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,926.81,676.83
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,948.17,688.85
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,966.16,698.71
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,975.48,702.58
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,981.15,704.38
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,979.56,701.05
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,959.66,686.4
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,947.4,677.69
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,931.53,666.73
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,908.89,650.31
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,882.87,631.91
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,852.67,612.66
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,819.3,591.27
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,781.41,566.22
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,740.8,537.91
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,695.45,505.32
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,648.5,470.83
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,599.81,433.53
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,550.14,394.49
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,469.93,335.17
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,424.39,302.99
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,382.72,265.58
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,337.3,220.21
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,282.58,174.86
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,228.2,132.42
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,173.54,96.23
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,119.91,73.53
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,99.61,75.49
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,89.22,67.44
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,88.81,67.29
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,88.29,67.06
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,86.92,66.15
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,85.43,65.15
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,82.4,62.89
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,73.08,55.42
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,70.01,53.21
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,66.85,50.87
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,62.71,47.55
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,58.54,44.11
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,52.22,38.89
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,45.87,33.41
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,36.4,25.02
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.17,14.57
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,68.96,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,211.78,151.9
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,307.82,240.86
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,410.76,324.23
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,512.32,402.36
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,614.01,477.01
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,647.49,500.3
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,678.19,521.22
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,763.05,579.49
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,846.78,634.79
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,838.74,627.26
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,825.05,616.88
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,788.54,589.28
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,758.42,564.77
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,676.83,504.92
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,594.05,443.68
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,724.36,536.32
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,848.73,619.69
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,709.5,519.84
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,576.15,423.28
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,611.05,447.75
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,656.78,477.87
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,754.16,549.3
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,801.7,585.02
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,774.04,564.04
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,730.83,532.97
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,663.26,482.09
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,602.72,436.5
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,512.07,371.78
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,438.48,319.01
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,450.64,325.42
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,441.48,311.34
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,389.35,268.03
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,337.37,224.52
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,298.22,199.1
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,288.37,199.52
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,214.35,138.84
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,124.03,78.08
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,104.23,79.57
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,104.81,80.41
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,104.86,80.65
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,104.77,80.8
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,127.06,99.42
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,153.31,121.3
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,122.26,96.26
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,95.31,74.36
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,91.32,71.5
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,84.71,66.35
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,77.49,60.46
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,70.08,54.28
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,61.28,46.85
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,52.35,39.06
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,39.72,27.88
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,26.97,16.07
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,13.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,68.91,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,210.37,151.94
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,308.04,243.06
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,412.51,327.61
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,496.99,392.09
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,593.4,461.45
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,659.52,508.1
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,725.22,553.05
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,776.86,587.01
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,826.83,619.17
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,863.23,641.88
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,897.05,662.81
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,920.0,675.74
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,932.52,681.93
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,943.11,687.89
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,950.16,691.7
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,950.05,689.65
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,946.27,685.42
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,834.62,608.9
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,703.73,514.72
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,809.9,592.15
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,860.73,627.34
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,831.53,607.28
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,799.24,585.74
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,762.57,559.32
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,723.27,530.23
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,679.66,498.39
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,634.54,464.71
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,587.31,428.61
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,539.44,391.01
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,489.54,350.79
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,439.04,309.06
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,387.3,265.57
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,335.39,221.53
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,282.5,177.4
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,223.14,130.93
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,173.87,98.73
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,128.04,80.18
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,107.44,81.85
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,99.05,75.44
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,133.78,103.71
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,172.85,135.32
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,133.41,103.89
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,97.47,75.0
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,95.48,73.67
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,93.37,72.21
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,89.65,69.54
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,83.55,64.85
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,76.59,59.34
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.47,53.55
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,60.66,46.13
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.72,38.37
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,39.75,27.8
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.6
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,14.08,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,86.35,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,245.79,178.1
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,346.0,273.2
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,460.8,365.94
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,545.5,431.98
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,632.12,496.4
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,695.03,541.37
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,757.56,584.57
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,615.42,479.05
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,425.18,332.11
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,546.93,423.25
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,645.37,492.9
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,820.03,614.87
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,948.63,696.38
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,958.26,699.56
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,964.32,701.71
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,948.61,688.59
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,943.49,682.74
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,931.36,673.78
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,915.7,662.74
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,894.24,646.78
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,869.4,628.79
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,839.57,608.88
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,806.62,586.93
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,769.56,561.11
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,729.77,531.88
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,685.92,500.02
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,640.35,466.2
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,592.11,428.91
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,543.0,390.04
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,492.23,349.55
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,440.67,307.35
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,387.38,262.98
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,333.92,217.99
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,285.07,189.18
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,295.34,208.92
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,269.17,189.23
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,221.05,157.65
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,203.93,157.57
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,213.15,165.48
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,139.91,107.92
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,87.12,65.78
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,85.78,65.08
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,84.31,64.23
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,76.97,58.42
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,76.11,57.94
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,72.92,55.63
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,69.63,53.2
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,66.29,50.56
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,63.01,47.88
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,56.22,42.19
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.86,34.12
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,36.98,25.38
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.13,16.16
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,53.64,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,159.7,114.33
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,273.12,215.95
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,372.78,299.11
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,457.5,367.58
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,545.61,435.05
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,306.73,248.32
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,50.61,35.81
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,87.73,65.84
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,127.27,97.02
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,530.97,417.66
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,866.26,656.69
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,889.64,666.99
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,909.9,677.54
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,922.88,684.3
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,932.45,688.94
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,931.04,685.39
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,926.07,679.74
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,917.55,672.96
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,896.33,657.9
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,875.47,642.28
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,851.35,624.57
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,823.36,604.61
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,792.27,582.36
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,700.55,513.53
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,603.68,441.39
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,632.03,464.04
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,630.32,463.34
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,550.29,401.59
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,479.98,348.54
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,471.01,339.68
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,440.46,311.43
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,387.87,268.05
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,336.36,225.07
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,284.36,182.25
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,233.25,142.22
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,186.33,111.22
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,143.0,92.34
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,122.11,93.4
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,123.2,94.5
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,123.42,94.91
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,123.45,95.19
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,121.94,94.44
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,119.14,92.67
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,114.93,89.55
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,110.48,86.23
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,104.69,81.95
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,98.68,77.41
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,90.09,70.47
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,81.23,63.17
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,70.73,54.41
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,59.04,44.37
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,43.98,31.23
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,28.74,17.5
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,50.95,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,154.15,109.6
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,245.52,194.26
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,360.81,289.65
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,444.51,357.39
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,531.48,424.43
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,472.4,377.7
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,430.34,342.52
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,502.56,396.86
