Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,22.81,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,65.62,10.52
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,194.22,148.24
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,298.96,239.52
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,420.9,340.46
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,530.67,427.84
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,602.2,481.99
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,685.12,542.49
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,751.12,587.43
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,815.7,629.87
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,715.38,553.39
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,593.57,457.59
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,776.13,592.72
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,938.3,702.55
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,950.8,706.85
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,959.75,709.6
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,962.37,708.22
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,961.25,704.53
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,936.73,685.06
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,923.19,673.32
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,903.79,658.03
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,880.93,640.63
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,852.09,620.44
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,820.1,598.18
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,718.83,521.55
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,606.51,436.59
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,544.27,391.86
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,491.24,353.28
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,545.29,392.99
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,561.33,401.68
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,509.75,360.4
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,457.41,317.75
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,403.82,272.75
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,349.73,226.97
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,299.76,194.14
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,299.63,202.08
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,212.6,129.8
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,130.69,71.58
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,93.0,67.9
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,92.43,67.77
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,92.26,67.8
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,82.53,60.29
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,81.32,59.64
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,79.98,58.9
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,79.26,58.54
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,72.53,53.33
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,69.84,51.48
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,67.09,49.55
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,63.65,46.99
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,60.24,44.38
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.65,34.89
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.23,25.06
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.01,16.69
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.09,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,38.48,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,110.02,12.95
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,254.74,193.97
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,371.65,295.64
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,483.21,386.25
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,597.11,474.72
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,666.86,526.3
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,736.73,575.87
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,796.43,615.3
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,849.64,648.86
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,884.47,669.84
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,916.6,688.74
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,941.07,702.22
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,949.37,704.71
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,959.49,708.06
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,966.12,709.17
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,965.5,704.44
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,961.25,697.52
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,950.41,689.36
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,935.91,678.94
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,914.97,662.96
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,890.54,644.82
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,860.94,623.13
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,828.14,599.41
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,786.09,569.53
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,741.54,536.29
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,698.66,504.91
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,653.9,471.57
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,606.27,435.56
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,557.77,398.0
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,507.66,358.22
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,456.83,316.92
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,404.24,272.95
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,351.46,228.5
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,297.88,184.73
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,244.59,142.89
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,185.25,101.52
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,135.06,76.46
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,99.29,72.85
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,99.81,73.6
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,101.1,74.79
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,94.09,69.45
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,92.96,68.92
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,91.69,68.28
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,91.51,68.38
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,91.39,68.54
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,87.93,66.15
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,84.32,63.6
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,77.68,58.5
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,72.72,54.66
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,64.6,48.04
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,56.39,41.11
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,44.51,30.88
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,32.29,19.96
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,16.55,0.39
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,50.39,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,147.37,6.11
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,286.72,218.01
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,417.73,330.57
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,512.98,408.02
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,611.15,483.9
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,681.08,535.19
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,751.14,584.45
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,802.45,617.51
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,852.25,648.48
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,882.96,665.87
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,917.21,685.45
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,939.77,697.18
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,959.06,706.75
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,970.6,710.48
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,964.73,702.86
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,963.55,698.66
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,958.72,692.23
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,948.2,682.3
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,934.05,670.44
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,913.05,654.5
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,888.6,636.5
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,859.06,616.57
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,826.36,594.58
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,788.69,568.09
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,748.36,538.46
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,704.95,507.09
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,659.61,473.71
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,610.73,436.29
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,561.01,397.49
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,509.91,357.57
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,458.11,316.03
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,405.12,272.69
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,351.95,228.61
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,297.59,183.91
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,243.5,141.26
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,190.01,104.07
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,137.66,77.74
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,91.26,66.52
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,91.34,66.91
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,91.42,67.14
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,91.41,67.32
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,90.29,66.78
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,89.04,66.15
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,80.6,59.61
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,79.04,58.58
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,76.33,56.74
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,73.54,54.81
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,69.71,51.96
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,65.88,49.02
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,59.17,43.55
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.62,35.51
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,39.75,26.98
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,29.94,18.06
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,17.17,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,51.31,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,181.79,136.0
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,285.42,226.27
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,406.6,325.56
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,516.65,412.27
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,591.37,468.1
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,667.45,522.63
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,739.59,572.36
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,801.61,613.34
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,843.66,638.97
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,883.24,662.47
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,908.02,674.41
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,929.64,684.19
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,944.9,690.64
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,956.67,694.87
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,948.01,685.84
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,944.35,680.44
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,936.03,671.64
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,924.01,660.66
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,903.31,644.28
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,879.22,625.94
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,851.38,605.37
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,820.32,582.32
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,782.07,554.16
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,741.42,524.29
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,699.17,494.68
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,655.04,463.18
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,607.02,427.37
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,558.57,390.55
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,508.96,353.08
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,459.06,314.3
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,407.73,273.63
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,356.72,232.58
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,299.8,187.49
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,247.43,147.15
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,196.1,112.0
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,146.77,86.84
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,113.92,83.79
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,115.08,85.09
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,114.95,85.2
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,114.61,85.18
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,113.59,84.81
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,112.39,84.33
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,110.23,82.91
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,105.79,79.69
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,101.0,76.31
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,96.04,72.75
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,89.11,67.52
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.03,62.0
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,72.16,54.12
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,61.01,44.88
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,46.55,32.51
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,31.97,19.62
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,34.55,21.06
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,59.63,42.89
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,112.31,86.94
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,154.45,121.99
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,190.75,151.34
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,226.78,179.7
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,263.54,207.37
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,299.66,233.76
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,440.3,341.28
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,584.27,445.86
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,599.14,451.73
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,611.7,456.6
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,799.71,590.08
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,962.94,694.37
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,965.02,691.4
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,963.36,687.47
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,862.27,617.3
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,726.92,520.43
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,835.46,596.45
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,885.59,628.4
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,856.57,608.66
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,824.36,587.43
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,784.71,559.99
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,742.59,529.22
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,699.73,499.0
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,655.05,466.81
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,607.54,431.08
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,559.22,393.9
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,508.85,355.01
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,457.9,314.61
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,405.74,272.46
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,350.86,227.73
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,295.93,183.14
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,241.52,140.65
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,186.37,102.23
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,132.0,74.26
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,97.1,70.9
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,97.46,71.37
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,97.29,71.41
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,96.99,71.38
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,88.18,64.79
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,86.94,64.17
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,85.1,63.08
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,83.17,61.9
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,79.97,59.69
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,76.66,57.35
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,71.98,53.82
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,67.2,50.11
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,57.6,42.24
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.35,26.62
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,28.51,16.84
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,30.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,87.73,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,236.64,177.02
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,352.38,279.31
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,451.62,360.68
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,564.11,448.02
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,638.21,502.38
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,712.42,554.36
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,772.36,592.84
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,830.97,628.9
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,870.29,651.89
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,907.12,672.83
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,926.26,680.65
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,949.44,691.21
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,962.57,696.21
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,972.09,699.04
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,973.18,696.95
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,970.51,692.69
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,945.91,674.24
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,932.18,663.13
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,912.06,648.3
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,888.47,631.39
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,859.32,612.27
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,826.97,591.06
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,790.82,566.1
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,751.78,537.9
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,707.76,506.59
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,661.82,473.26
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,612.82,436.17
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,562.77,397.44
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,510.85,357.02
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,458.26,315.0
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,404.41,271.22
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,350.25,226.51
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,295.42,181.52
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,240.85,138.63
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,185.88,100.56
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,131.87,73.64
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,97.08,71.05
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,96.66,71.06
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,85.91,62.76
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,85.35,62.5
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,84.25,61.95
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,83.04,61.34
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,81.24,60.11
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,73.23,53.89
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,70.24,51.8
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,67.16,49.6
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,63.08,46.52
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,58.96,43.31
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,53.1,38.52
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,47.22,33.51
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.83,23.74
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,26.57,15.27
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,27.93,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,81.38,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,228.35,168.83
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,341.76,269.09
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,437.24,347.01
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,546.31,431.35
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,619.84,485.12
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,693.63,536.69
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,563.64,438.06
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,386.6,300.25
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,653.16,501.18
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,889.61,660.32
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,909.34,668.29
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,932.48,680.29
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,945.74,685.06
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,955.45,687.68
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,955.96,684.92
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,952.77,680.06
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,929.27,662.42
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,916.44,651.96
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,896.78,637.22
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,873.69,620.46
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,845.51,601.82
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,814.16,581.15
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,776.63,555.26
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,736.57,526.02
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,661.12,470.0
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,583.36,413.16
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,577.35,410.24
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,554.17,392.58
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,503.89,353.47
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,452.97,312.88
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,386.74,265.53
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,361.78,251.25
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,308.45,202.36
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,240.93,140.66
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,180.58,98.76
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,129.09,73.36
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,95.78,70.45
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,96.1,70.89
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,96.42,71.32
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,96.67,71.72
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,111.66,84.0
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,134.41,102.54
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,111.45,84.56
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,85.78,64.25
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,85.66,64.56
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,83.72,63.37
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,76.6,57.85
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,69.27,52.03
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,60.22,44.6
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.01,36.8
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,39.4,26.76
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,27.66,16.14
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,14.09,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.12,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,228.13,167.14
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,391.18,304.82
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,491.15,383.39
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,594.82,460.32
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,662.96,507.71
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,731.36,552.92
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,785.52,586.36
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,833.53,614.56
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,870.53,635.41
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,904.93,654.29
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,928.73,665.53
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,936.39,666.63
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,947.17,671.89
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,954.48,674.98
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,955.06,674.47
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,951.99,671.73
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,941.33,663.8
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,927.02,653.68
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,907.23,640.5
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,883.9,625.04
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,854.94,606.85
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,822.74,586.44
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,784.76,560.89
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,744.12,532.57
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,646.4,460.65
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,552.2,391.63
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,513.88,364.75
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,484.04,343.19
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,449.48,318.14
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,416.96,294.41
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,388.19,267.05
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,344.4,223.14
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,289.35,177.6
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,234.44,134.17
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,196.2,116.22
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,196.91,131.8
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,190.69,144.11
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,192.19,145.89
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,186.05,141.49
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,179.46,136.76
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,166.46,127.27
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,152.31,116.79
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,122.45,93.42
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,97.54,73.77
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,100.54,76.66
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,107.39,82.68
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,94.11,72.24
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,80.33,61.17
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,67.18,50.36
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,53.65,38.97
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,39.97,27.2
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,26.05,14.81
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,13.29,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,54.81,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,228.51,166.54
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,345.16,270.6
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,446.25,352.04
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,562.96,440.69
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,635.13,492.25
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,707.55,541.55
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,766.96,579.63
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,825.23,615.56
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,863.04,637.24
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,892.62,653.29
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,919.09,665.85
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,942.36,676.24
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,955.05,681.78
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,964.17,685.24
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,951.08,675.29
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,948.32,672.16
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,938.53,665.94
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,925.09,657.49
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,783.89,560.78
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,599.28,428.77
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,745.17,534.14
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,821.61,586.96
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,781.84,559.21
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,739.61,528.81
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,696.71,498.36
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,651.93,465.88
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,565.62,402.03
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,496.64,351.39
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,480.9,338.6
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,454.26,313.68
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,401.24,269.78
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,348.12,225.49
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,288.9,189.89
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,289.28,202.47
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,264.21,184.99
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,239.57,169.56
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,153.64,115.13
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,99.16,72.98
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,100.45,74.22
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,101.75,75.45
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,129.93,98.1
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,161.48,123.48
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,137.11,104.83
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,104.61,79.43
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,99.74,75.99
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,94.82,72.42
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,83.16,63.11
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,70.72,53.0
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.24,46.06
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,53.66,38.78
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,41.39,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.88,16.86
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.71,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,85.29,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,266.0,193.59
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,398.03,312.0
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,499.8,394.41
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,605.21,475.19
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,675.11,524.17
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,745.29,570.45
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,798.73,602.64
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,845.49,628.83
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,882.64,648.06
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,917.12,664.79
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,940.7,673.88
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,961.02,680.59
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,958.42,675.41
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,965.54,676.7
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,965.5,672.86
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.76,666.98
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,951.31,661.04
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,937.16,652.85
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,916.1,639.02
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,891.53,622.98
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,862.21,604.43
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,829.65,583.78
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,791.65,558.98
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,750.94,531.18
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,707.41,501.02
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,661.78,468.63
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,612.92,432.17
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,562.82,393.89
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,510.36,353.59
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,457.1,311.53
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,402.45,267.42
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,347.09,222.01
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,291.07,176.38
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,235.23,132.87
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,178.91,94.35
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,123.27,67.53
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,90.5,65.59
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,89.76,65.34
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,88.49,64.51
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,87.03,63.54
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,76.21,55.3
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,74.93,54.61
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,72.78,53.09
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,70.53,51.48
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,67.3,49.2
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,63.99,46.8
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,55.42,40.04
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,51.67,37.12
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,46.19,32.72
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,40.72,28.12
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,32.63,21.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.57,13.43
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
