Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,110.79,60.52
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,212.68,165.51
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,355.24,285.09
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,490.84,394.44
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,570.37,455.5
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,651.75,515.22
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,739.63,576.12
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,817.58,627.39
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,859.42,652.91
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,898.8,676.37
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,923.48,688.11
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,952.55,702.72
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,966.05,708.01
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,975.87,711.06
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,978.07,709.28
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,962.54,696.13
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,953.01,687.25
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,939.69,676.07
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,920.27,661.1
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,897.18,643.94
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,867.52,623.91
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,834.56,601.74
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,797.22,575.63
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,756.97,546.16
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,711.7,513.35
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,664.36,478.4
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,614.62,439.98
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,563.42,399.66
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,509.59,357.28
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,454.94,313.14
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,398.75,266.88
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,342.08,219.71
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,284.81,172.73
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,227.8,128.62
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,170.36,90.88
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,113.73,67.43
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,94.34,69.14
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,93.66,68.77
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,92.16,67.77
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,81.22,59.3
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,79.8,58.5
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,78.28,57.61
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,75.85,56.0
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,73.31,54.29
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,70.14,52.03
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,61.74,45.44
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,57.35,42.04
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,52.94,38.51
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,46.75,33.42
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,40.58,28.1
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.9,19.56
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,19.86,7.78
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,159.66,84.69
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,300.2,234.37
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,417.76,332.9
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,552.0,438.14
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,629.65,496.47
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,707.73,552.31
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,775.15,598.03
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,841.57,641.37
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,873.78,659.31
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,909.71,679.55
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,937.45,692.8
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,961.91,703.73
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,960.09,698.52
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,967.97,700.03
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,968.46,696.83
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,965.21,691.46
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,954.34,681.43
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,939.7,669.26
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,919.38,653.99
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,895.4,636.59
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,864.9,616.38
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,831.11,594.09
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,792.65,567.75
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,751.4,538.46
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,705.82,506.05
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,658.18,471.43
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,608.13,433.29
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,556.64,393.18
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,503.02,351.26
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,448.52,307.47
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,392.34,261.47
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,335.74,214.54
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,278.15,167.42
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,220.78,123.17
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,163.53,85.91
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,107.2,63.33
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,89.54,65.5
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,88.96,65.35
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,87.56,64.42
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,85.98,63.35
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,74.95,54.87
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,73.25,53.83
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,70.95,52.17
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,68.55,50.43
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,65.57,48.31
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,62.54,46.11
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,53.61,38.96
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,49.41,35.59
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,43.47,30.68
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,37.55,25.57
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.55,17.56
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.62,7.05
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,179.34,88.71
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,351.11,271.09
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,462.99,364.13
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,579.74,455.13
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,655.26,510.61
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,731.39,563.43
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,789.83,601.51
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,841.72,633.65
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,880.44,655.9
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,916.47,675.91
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,940.9,686.58
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,962.02,695.06
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,961.1,690.38
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,969.59,692.1
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,969.18,688.67
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,965.01,683.14
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,954.06,673.56
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,939.35,661.87
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,918.55,646.93
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,894.12,629.86
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,863.59,610.26
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,829.78,588.53
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,791.73,562.79
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,750.85,534.02
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,705.55,502.16
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,658.15,468.05
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,607.99,430.34
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,556.39,390.59
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,502.57,348.82
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,447.83,305.15
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,391.5,259.32
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,334.75,212.55
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,277.13,165.68
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,219.67,121.69
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,162.95,85.41
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,107.46,64.23
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,91.28,66.58
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,90.49,66.27
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,88.88,65.18
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,87.06,63.94
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,76.14,55.59
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,74.49,54.58
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,72.26,53.0
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,69.94,51.34
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,66.64,48.97
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,58.45,42.56
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,54.3,39.35
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,50.14,36.02
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,43.84,30.84
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,37.55,25.42
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,28.58,17.44
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.66,6.38
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,195.56,89.22
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,373.17,288.48
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,482.08,379.63
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,595.9,468.08
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,669.45,522.56
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,743.61,574.47
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,793.59,605.92
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,848.61,639.54
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,886.42,661.3
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,921.53,680.83
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,944.09,691.76
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,950.47,692.13
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,962.04,696.15
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,969.99,697.9
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,968.79,693.94
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,963.78,687.81
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,952.82,678.1
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,938.08,666.23
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,916.07,650.21
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,890.47,632.07
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,860.42,612.42
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,827.08,590.62
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,788.3,564.22
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,746.8,534.66
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,702.09,502.72
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,655.26,468.55
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,604.82,430.16
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,553.3,390.07
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,475.47,332.67
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,428.36,299.34
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,384.95,261.46
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,335.13,213.94
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,278.66,168.36
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,222.5,125.66
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,166.48,89.78
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,111.51,68.96
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,97.57,71.69
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,87.08,63.61
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,85.48,62.52
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,83.66,61.26
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,82.41,60.6
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,81.05,59.86
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,77.5,57.35
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,73.72,54.65
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,64.85,47.74
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,61.5,45.27
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,56.18,40.99
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,50.72,36.5
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,44.48,31.35
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,38.26,25.97
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.55,17.36
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.82,5.11
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,188.5,76.03
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,359.62,276.17
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,466.34,366.15
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,577.71,453.38
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,655.11,510.66
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,733.15,565.24
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,790.32,602.53
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,846.2,637.51
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,879.66,655.84
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,916.62,676.16
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,942.23,688.56
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,964.48,698.72
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,976.4,702.22
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,971.22,695.03
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,970.58,691.1
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,966.18,684.95
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,955.54,676.95
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,941.09,666.77
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,919.63,650.97
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,894.57,633.11
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,863.85,613.41
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,829.87,591.57
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,789.85,564.53
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,747.25,534.2
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,702.19,502.42
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,655.08,468.41
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,604.8,430.53
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,553.3,390.75
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,470.2,330.05
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,419.37,294.62
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,380.85,260.03
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,333.78,213.94
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,277.37,168.32
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,221.32,125.7
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,167.24,91.79
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,105.55,66.31
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,93.72,69.24
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,93.75,69.44
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,129.31,97.77
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,175.8,134.56
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,128.96,98.21
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,82.46,61.48
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,80.05,59.8
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,77.52,57.98
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,73.67,55.19
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,69.71,52.24
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,64.05,47.8
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,58.24,43.09
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,50.46,36.53
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.25,27.71
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.2,17.91
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.19,3.86
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,154.32,52.53
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,299.21,230.75
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,400.98,318.08
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,517.12,410.53
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,597.5,471.47
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,678.58,529.89
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,740.2,570.6
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,800.69,608.84
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,842.53,633.61
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,881.97,656.19
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,904.48,667.34
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,930.55,680.89
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,944.52,686.05
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,954.85,689.02
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,956.74,685.66
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,941.15,671.37
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,931.31,662.54
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,917.78,651.48
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,897.8,636.5
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,874.26,619.45
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,845.95,600.72
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,814.33,579.89
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,776.83,554.29
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,736.61,525.14
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,692.5,493.7
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,646.34,460.14
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,596.78,423.48
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,546.05,384.94
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,493.69,343.98
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,440.51,301.28
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,385.71,256.02
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,330.77,210.36
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,274.84,165.53
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,219.29,123.75
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,164.57,89.54
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,100.85,63.24
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,90.67,66.25
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,90.56,66.33
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,89.92,65.99
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,89.15,65.58
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,87.5,64.63
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,85.72,63.58
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,76.8,56.66
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,74.45,54.99
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,70.81,52.37
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,67.07,49.62
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,61.95,45.65
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,56.76,41.47
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,49.32,35.32
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.52,26.96
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.42,17.12
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,17.4,2.28
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,140.62,37.68
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,271.19,207.49
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,383.1,303.39
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,509.21,403.57
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,591.14,465.65
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,673.72,525.08
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,740.32,569.38
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,805.81,611.04
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,847.01,635.01
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,885.8,656.78
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,909.94,667.29
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,937.51,679.95
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,950.4,683.55
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,959.62,684.93
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,961.82,682.35
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,946.68,669.03
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,936.69,659.77
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,922.97,648.33
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,902.72,633.0
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,878.9,615.65
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,849.48,596.92
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,816.79,576.09
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,779.34,550.94
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,739.06,522.38
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,694.57,491.27
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,647.98,457.94
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,598.06,420.66
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,546.78,381.42
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,493.63,340.38
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,439.61,297.49
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,383.88,252.43
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,327.84,206.59
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,270.93,160.81
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,214.33,118.32
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,159.71,85.08
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,106.86,68.23
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,98.12,71.62
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,87.52,63.66
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,87.02,63.44
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,86.42,63.16
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,84.62,62.09
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,82.69,60.91
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,74.26,54.38
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,72.08,52.86
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,68.67,50.42
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,65.18,47.87
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,60.3,44.1
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,55.39,40.16
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,47.88,33.96
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,40.32,27.44
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.38,16.11
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,16.67,0.53
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,105.11,18.42
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,210.69,160.21
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,338.52,268.01
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,454.93,361.97
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,536.23,424.31
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,619.57,485.13
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,700.33,540.18
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,772.02,586.35
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,817.09,613.44
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,859.77,638.31
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,891.75,655.5
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,920.63,670.44
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,928.57,671.63
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,940.49,675.68
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,943.98,673.4
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,943.63,668.91
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,935.01,660.77
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,922.57,650.47
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,903.03,635.88
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,866.32,610.56
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,838.13,592.44
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,806.71,572.12
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,770.65,547.09
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,731.74,519.02
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,682.07,480.66
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,625.17,438.41
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,591.69,415.26
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,542.6,378.95
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,490.52,338.6
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,437.73,296.63
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,383.29,252.66
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,329.0,208.43
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,268.51,160.87
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,212.47,119.29
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,157.5,85.57
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,104.19,76.3
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,98.0,71.69
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,97.94,71.82
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,97.88,71.97
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,89.92,65.92
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,88.45,65.12
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,86.84,64.21
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,84.6,62.81
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,82.27,61.32
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,78.31,58.48
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,74.24,55.49
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,68.39,50.82
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,59.7,43.68
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.8,36.26
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,41.87,28.54
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,28.87,17.1
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,138.99,13.21
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,272.15,206.2
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,382.72,301.58
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,507.25,400.47
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,589.51,462.81
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,672.39,522.43
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,739.04,567.65
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,804.63,610.36
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,846.96,635.4
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,886.87,658.26
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,910.62,669.88
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,937.84,683.76
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,951.76,688.82
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,961.98,691.67
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,949.83,678.91
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,947.79,673.06
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,937.68,663.59
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,923.82,652.01
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,904.3,637.41
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,881.12,620.69
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,851.4,601.5
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,818.38,580.18
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,781.24,555.18
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,741.09,526.74
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,696.02,495.02
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,648.78,460.95
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,598.73,423.05
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,547.13,383.05
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,492.79,340.71
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,437.58,296.51
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,381.02,250.39
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,324.07,203.5
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,266.45,156.99
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,209.06,114.04
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,151.29,78.98
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,94.49,68.52
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,89.32,64.82
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,88.4,64.41
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,87.2,63.63
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,85.82,62.74
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,74.96,54.45
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,73.21,53.38
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,70.87,51.71
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,68.46,49.97
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,65.09,47.55
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,56.95,41.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,52.71,37.89
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,48.5,34.49
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,41.78,28.84
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,35.08,22.98
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,25.27,14.16
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.54,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,135.63,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,266.87,201.96
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,373.78,295.34
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,487.92,386.73
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,575.99,453.97
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,659.88,514.79
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,727.68,561.51
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,794.31,605.72
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,836.94,631.47
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,877.15,655.06
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,907.07,670.24
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,927.78,679.16
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,941.65,684.38
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,951.84,687.32
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,953.94,685.17
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,952.2,680.79
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,928.66,662.63
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,915.32,651.42
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,895.94,636.76
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,872.96,619.99
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,843.47,599.16
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,810.74,576.36
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,773.34,550.48
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,733.14,521.11
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,688.75,489.65
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,642.3,455.99
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,592.88,418.62
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,542.1,379.31
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,488.61,337.71
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,434.36,294.38
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,379.15,249.39
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,323.6,203.75
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,267.05,158.32
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,210.83,116.54
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,154.61,82.88
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,99.41,72.33
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,96.39,70.33
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,85.61,62.21
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,84.69,61.66
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,83.65,61.03
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,99.43,73.88
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,122.44,92.54
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,98.38,73.71
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,69.72,50.98
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,66.17,48.44
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,62.55,45.76
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,57.56,41.77
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,52.53,37.62
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,45.27,31.54
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,38.01,25.2
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,26.69,15.06
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,17.41,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
