Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,63.35,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,150.17,111.04
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,231.3,181.95
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,314.87,251.24
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,373.42,298.03
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,432.45,343.24
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,559.76,437.7
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,665.41,511.58
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,697.82,531.05
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,727.42,548.07
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,840.71,622.8
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,932.07,679.19
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,945.34,683.05
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,954.93,685.19
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,862.62,619.62
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,727.11,521.43
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,782.74,557.12
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,813.25,574.94
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,861.27,607.28
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,871.24,611.59
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,841.29,592.07
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,808.13,570.74
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,769.03,544.16
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,727.43,514.14
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,683.38,483.33
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,637.32,450.31
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,580.2,407.18
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,527.5,368.2
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,485.08,336.14
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,431.62,292.64
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,377.22,248.56
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,319.27,201.68
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,262.54,156.45
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,206.41,114.97
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,174.0,104.19
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,170.08,126.76
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,131.02,97.2
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,97.56,71.57
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,131.43,98.3
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,185.59,140.63
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,130.48,98.27
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,84.7,62.54
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,80.88,59.75
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,76.81,56.72
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,72.95,53.94
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,68.99,51.01
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,62.9,46.14
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,56.69,41.01
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,46.18,32.26
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,37.79,24.98
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,25.69,14.13
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,96.57,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,197.37,146.9
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,326.33,256.95
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,443.65,352.15
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,525.83,415.73
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,610.23,477.93
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,690.0,533.96
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,761.12,581.67
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,806.51,608.28
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,849.49,632.51
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,881.91,649.24
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,911.24,663.66
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,926.69,669.0
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,931.58,667.55
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,934.48,665.32
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,933.55,660.79
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,924.85,651.12
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,912.34,639.28
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,892.0,623.12
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,868.1,604.99
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,839.29,584.79
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,807.17,562.65
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,765.26,532.64
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,721.26,501.08
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,678.15,471.75
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,633.09,440.31
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,584.13,405.34
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,534.44,368.85
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,462.17,317.34
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,409.41,281.53
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,377.0,252.57
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,325.61,206.17
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,268.37,173.27
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,283.11,195.65
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,197.73,127.74
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,117.99,86.12
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,118.68,87.13
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,119.26,87.97
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,118.2,87.38
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,116.91,86.64
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,115.18,85.76
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,111.96,83.71
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,107.57,80.57
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,103.0,77.25
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,96.5,72.51
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,89.78,67.5
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,80.45,60.09
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,71.28,52.61
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,57.84,41.6
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,44.25,30.14
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,27.97,15.69
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.4,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,15.55,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,35.42,21.49
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,138.92,107.12
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,217.22,172.07
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,289.27,231.08
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,386.43,306.69
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,346.08,272.73
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,323.29,252.18
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,352.34,272.94
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,380.16,292.08
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,487.59,370.76
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,619.37,461.46
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,641.93,473.58
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,662.35,485.17
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,679.39,494.14
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,693.76,501.33
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,627.55,453.47
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,542.2,393.16
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,623.11,449.07
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,677.9,484.92
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,649.59,464.49
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,620.78,444.48
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,596.14,426.67
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,570.77,408.25
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,514.83,369.14
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,468.41,336.47
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,457.79,329.03
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,445.12,319.58
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,447.92,320.2
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,435.27,307.75
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,390.98,274.88
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,346.19,242.8
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,310.02,215.17
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,273.95,188.8
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,235.77,163.74
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,198.73,153.66
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,192.18,149.28
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,185.05,144.34
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,189.31,148.11
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,189.84,148.94
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,141.88,111.03
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,89.83,69.1
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,103.59,80.78
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,116.02,91.31
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,102.04,80.23
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,87.97,68.91
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,72.88,56.38
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,57.67,43.49
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,42.99,30.89
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,28.14,17.96
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,7.47
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.16,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,8.34,0.7
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,16.74,7.89
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,25.17,15.0
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,35.17,23.36
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,45.2,31.64
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,24.41,14.45
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,3.8,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,154.75,121.95
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,329.76,260.46
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,352.34,276.09
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,374.09,291.18
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,399.35,309.24
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,423.42,326.26
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,378.37,290.15
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,335.28,255.64
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,351.37,267.2
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,366.53,277.9
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,355.59,268.91
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,345.11,260.4
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,234.5,176.53
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,126.0,92.95
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,217.96,163.67
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,314.34,235.9
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,267.36,200.23
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,229.15,171.3
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,298.64,223.36
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,358.74,267.15
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,338.31,251.48
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,318.9,236.81
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,277.48,206.11
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,251.63,187.18
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,168.62,124.98
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,83.71,60.22
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,134.6,99.71
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,179.78,140.92
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,187.31,147.14
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,180.75,142.22
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,159.36,125.39
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,122.64,95.94
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,118.72,93.28
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,114.7,90.48
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,65.38,49.65
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,10.67,3.46
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,9.13,2.19
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,7.6,0.91
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.56,9.27
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,42.28,28.83
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,62.49,46.04
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,89.66,69.15
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,116.43,91.55
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,97.31,75.18
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.7,61.67
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,65.17,47.96
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.21
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,95.98,72.44
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,142.84,109.34
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,156.94,120.09
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,170.89,130.69
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,171.58,130.85
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,172.47,131.24
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,176.47,134.04
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,180.44,136.83
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,181.01,136.76
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,181.57,136.71
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,207.3,156.17
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,232.3,174.83
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,205.72,154.45
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,179.98,134.78
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,135.97,100.93
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,93.06,67.65
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,109.58,80.57
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,125.56,92.91
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,153.59,114.42
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,180.27,134.65
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,161.43,120.24
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,143.08,106.28
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,96.81,70.68
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.81
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,87.11,63.51
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,121.87,95.11
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,149.58,117.99
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,175.35,139.34
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,147.48,117.0
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,118.59,93.68
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,110.7,87.5
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,102.74,81.18
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,85.19,66.78
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,67.29,51.92
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,58.36,44.62
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,36.87
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,28.92
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,20.88
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,13.75
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.58
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.73
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.12,14.96
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,78.02,58.7
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,119.61,94.48
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,157.76,126.76
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,195.06,157.61
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,210.65,169.12
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,225.31,179.54
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,201.59,159.07
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,160.83,125.13
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,189.57,147.47
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,217.86,168.95
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,309.3,239.56
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,377.14,290.34
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,479.55,365.61
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,554.37,418.56
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,453.98,342.43
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,337.94,254.61
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,344.81,259.18
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,351.01,262.72
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,482.42,359.96
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,597.21,440.55
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,579.49,424.33
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,554.93,404.65
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,420.96,309.21
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,296.91,219.05
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,318.11,234.88
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,336.21,247.62
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,225.3,166.46
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,120.07,87.69
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,85.74,61.5
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.72
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,62.43,43.6
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,73.33,52.18
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,112.38,82.54
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,148.2,115.53
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,177.41,139.39
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,211.0,166.82
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,180.55,142.83
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,156.11,123.56
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,140.02,111.11
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,123.72,98.29
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,117.29,93.35
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,110.72,88.22
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,97.03,77.19
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,83.24,65.88
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,68.45,53.35
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,53.52,40.48
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,39.78,28.43
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,25.92,16.14
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,14.87,5.39
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,1.74
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.11
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,18.24
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,52.33,37.67
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,140.44,110.45
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,222.27,175.91
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,204.22,160.03
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,168.19,130.2
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,320.73,251.24
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,476.99,368.81
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,544.93,418.19
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,635.26,482.38
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,644.67,485.79
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,651.87,488.17
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,550.45,412.84
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,453.92,340.31
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,499.26,372.26
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,521.54,386.89
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,489.67,362.79
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,446.78,331.13
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,501.04,369.92
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,536.42,394.08
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,539.92,395.99
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,533.44,390.67
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,501.87,367.02
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,470.44,343.26
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,415.21,302.71
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,363.26,265.21
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,226.81,166.03
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,86.1,61.36
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,170.49,125.52
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,226.96,167.36
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,235.99,172.83
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,221.91,172.87
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,210.62,164.7
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,211.0,165.73
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,191.8,150.86
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,171.77,135.27
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,123.75,96.98
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,70.7,53.7
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,65.37,49.5
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,59.92,45.12
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,51.77,38.49
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,31.78
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,35.54,24.9
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,27.47,17.92
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,19.8,11.24
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.52
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,12.94,3.95
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,25.22,14.82
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,39.38,26.85
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,56.92,41.57
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,73.86,55.57
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,160.2,126.85
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,234.98,186.57
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,238.58,187.55
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,241.85,188.45
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,167.15,128.62
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,119.63,89.9
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,177.61,135.43
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,235.6,179.83
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,418.99,318.95
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,552.22,415.17
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,585.98,437.73
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,636.88,472.13
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,577.72,427.45
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,539.58,397.95
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,570.96,420.3
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,608.94,446.09
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,594.87,435.08
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,578.79,422.97
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,530.22,387.69
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,490.12,358.38
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,485.72,354.79
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,476.21,346.6
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,441.37,319.98
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,407.22,293.64
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,291.88,211.92
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,201.71,149.22
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,231.8,164.57
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,262.86,180.5
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,168.16,108.98
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,97.59,74.57
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,130.65,101.65
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,209.39,164.88
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,189.33,149.15
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,180.77,142.82
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,124.27,97.69
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,80.9,62.43
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,81.58,63.29
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,102.83,81.33
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,89.15,70.26
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,75.35,58.93
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,61.76,47.43
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,48.05,35.62
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,35.25,24.45
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.88
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,2.99
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,23.66,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,63.95,42.2
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,151.82,118.83
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,223.35,179.6
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,303.3,244.84
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,365.53,294.37
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,350.69,280.97
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,354.23,281.34
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,392.29,309.67
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,429.07,336.42
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,686.76,531.51
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,908.53,683.86
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,782.8,592.03
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,638.76,483.46
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,810.99,609.17
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,935.44,691.09
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,819.71,608.2
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,684.71,507.85
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,669.68,495.44
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,653.12,481.44
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,587.37,433.31
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,540.07,397.97
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,532.63,391.52
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,523.5,383.66
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,506.68,370.97
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,488.86,357.48
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,507.6,370.27
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,510.08,369.71
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,458.39,330.32
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,417.95,298.86
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,308.41,221.4
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,244.52,179.4
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,267.69,190.94
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,264.63,183.26
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,179.54,119.04
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,101.47,77.19
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,101.25,77.25
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,100.9,77.15
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,121.85,94.34
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,157.34,123.21
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,120.71,94.08
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,87.25,67.17
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,83.15,64.07
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,78.82,60.71
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,74.31,57.28
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,69.69,53.68
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,62.91,48.0
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,53.27,39.7
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.15,30.85
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,19.96,7.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,8.72,1.39
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,5.61
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.14
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,14.62
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,18.68
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,22.67
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,54.49,38.95
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,75.72,55.93
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,99.07,74.25
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,122.43,92.29
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,121.28,91.05
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,120.48,90.15
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,147.54,111.21
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,174.27,131.75
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,192.98,145.85
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,211.28,159.54
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,208.71,156.96
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,206.27,154.56
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,209.62,156.89
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,212.8,159.09
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,195.28,145.68
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,178.22,132.65
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,207.02,154.36
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,234.65,174.89
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,208.3,154.95
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,182.7,135.62
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,195.97,145.63
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,208.51,154.96
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,144.75,106.76
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,80.87,57.87
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,51.9,35.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,22.38,12.12
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,123.02,90.71
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,207.62,162.81
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,167.1,130.94
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,124.03,96.79
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,70.25,52.98
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,4.04
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,89.16,69.35
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,153.06,122.28
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,134.04,106.86
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,117.93,93.93
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,103.32,82.1
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,88.41,69.82
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,74.53,58.18
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,58.34,44.3
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,42.11,30.23
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,25.68,15.74
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,2.05
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
