Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,13.74,1.0
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,71.38,51.85
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,118.88,92.67
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,188.38,150.71
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,240.73,193.86
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,341.99,275.45
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,468.01,371.7
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,589.81,460.9
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,688.53,530.32
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,615.89,472.9
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,565.61,431.84
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,743.12,561.05
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,904.34,667.94
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,909.96,667.59
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,904.87,661.71
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,895.74,654.4
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,882.73,644.73
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,643.48,475.72
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,369.46,272.4
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,356.36,263.33
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,343.78,253.75
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,378.38,278.85
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,409.01,300.56
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,531.9,391.63
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,601.24,439.48
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,550.79,399.87
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,499.06,358.82
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,303.68,218.21
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,176.63,129.47
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,240.68,165.88
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,279.22,177.0
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,223.12,133.37
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,167.99,97.94
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,113.1,86.22
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,98.97,75.09
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,98.48,74.89
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,97.9,74.61
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,96.27,73.5
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,94.48,72.28
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,92.33,70.93
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,90.08,69.49
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,98.11,76.39
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,109.13,85.76
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,89.56,69.88
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,66.5,50.79
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,57.18,42.94
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,47.73,34.69
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,34.82,23.24
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,21.82,9.67
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,53.14,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,161.35,66.31
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,286.94,223.27
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,399.79,319.41
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,486.9,389.1
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,576.55,456.7
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,642.42,503.4
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,718.86,555.46
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,767.3,586.01
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,813.2,614.05
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,846.25,631.86
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,876.05,647.25
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,893.19,656.32
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,906.64,663.14
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,910.82,662.72
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,903.89,655.33
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,785.83,573.09
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,651.24,475.94
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,611.97,446.78
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,557.47,406.71
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,473.21,345.97
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,382.9,280.25
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,572.06,420.69
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,694.01,506.32
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,553.02,402.47
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,427.32,310.45
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,480.88,348.92
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,497.37,355.6
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,442.98,311.22
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,388.11,265.78
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,331.67,218.81
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,275.7,172.89
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,219.55,129.88
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,164.33,95.15
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,115.81,88.02
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,131.24,100.58
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,152.61,118.04
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,179.85,140.21
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,179.08,139.93
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,167.9,131.44
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,142.69,111.83
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,111.62,87.14
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,98.66,76.83
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,85.58,66.27
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,72.07,55.3
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,58.42,44.0
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,45.33,32.93
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.12,21.53
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,20.22,11.11
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,8.35,0.0
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,4.33,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,11.94
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,25.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,28.71,17.74
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,9.87
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,56.56,39.82
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,95.79,70.57
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,106.02,78.15
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,116.17,85.62
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,355.78,268.77
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,561.01,413.53
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,609.97,444.09
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,635.15,459.34
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,506.33,368.45
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,389.92,284.8
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,351.66,257.15
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,316.01,230.85
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,431.61,314.51
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,522.41,376.28
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,499.39,358.34
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,468.39,334.68
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,437.78,308.88
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,389.6,267.98
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,336.12,224.53
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,282.54,181.39
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,177.01,115.81
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,149.72,109.64
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,177.27,137.03
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,211.16,163.86
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,206.71,161.01
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,191.6,149.86
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,160.41,125.49
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,119.12,92.61
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,128.52,100.87
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,131.03,103.48
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,106.33,83.49
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,85.77,66.72
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,78.2,60.71
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,70.45,54.35
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,59.96,45.34
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,49.3,35.91
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,34.48,22.77
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,19.51,6.17
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,40.07,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,115.08,32.42
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,260.16,201.86
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,372.61,298.21
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,461.21,370.1
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,552.34,439.72
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,623.12,490.0
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,693.98,537.95
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,625.34,484.78
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,526.3,408.14
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,704.58,538.38
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,870.64,647.76
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,887.52,653.08
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,900.7,657.37
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,680.31,502.57
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,407.8,302.73
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,472.45,350.09
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,511.89,377.27
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,548.11,401.62
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,580.23,422.64
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,491.66,358.69
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,397.67,290.74
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,462.07,337.41
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,506.76,368.45
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,498.1,361.63
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,486.83,352.99
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,503.05,362.85
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,491.71,349.81
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,437.82,306.78
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,383.72,262.79
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,327.02,224.27
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,310.62,219.47
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,230.04,164.48
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,184.82,135.5
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,160.69,123.61
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,138.4,106.26
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,106.44,81.14
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,110.48,84.85
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,129.63,100.6
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,152.97,119.76
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,123.97,96.84
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,99.67,77.47
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,92.51,71.86
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,86.9,67.46
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,79.03,61.19
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,70.97,54.58
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,60.14,45.37
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,49.11,35.7
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,33.64,21.95
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.03,3.87
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,29.49,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,89.44,17.07
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,210.84,161.99
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,316.33,251.86
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,422.99,337.65
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,513.0,407.71
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,583.09,459.85
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,653.12,509.82
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,704.63,544.45
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,754.41,577.09
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,789.19,598.62
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,832.48,625.82
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,853.41,637.8
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,870.6,647.45
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,877.85,649.24
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,881.16,648.61
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,874.83,643.04
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,864.61,635.13
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,847.17,621.17
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,825.95,604.44
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,705.57,516.72
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,587.77,430.1
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,477.05,349.93
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,379.76,278.21
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,453.32,331.9
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,507.55,369.28
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,420.97,306.37
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,350.65,255.85
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,374.41,271.05
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,379.71,270.64
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,341.7,242.93
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,302.51,215.7
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,235.37,154.54
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,157.23,92.29
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,102.52,77.51
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,105.5,80.14
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,138.28,106.85
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,175.01,136.74
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,135.78,105.57
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,99.48,76.47
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,96.87,74.79
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,94.13,72.97
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,89.01,69.0
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,81.09,62.64
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,73.95,56.95
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.68,50.96
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,56.38,42.18
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,45.93,32.98
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,31.69,20.23
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.3,1.62
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,62.48,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,175.52,23.82
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,329.5,255.04
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,467.6,372.11
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,559.83,446.59
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,653.46,518.11
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,721.35,567.26
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,788.34,613.72
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,642.11,504.06
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,449.17,352.95
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,705.73,547.39
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,920.07,693.58
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,931.18,696.01
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,926.31,689.27
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,753.5,565.85
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,526.2,394.97
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,516.7,387.39
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,506.56,378.57
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,492.78,366.7
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,478.81,354.85
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,367.87,273.35
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,269.71,200.01
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,434.32,323.12
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,564.87,416.14
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,595.2,439.01
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,590.76,434.93
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,503.05,366.88
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,435.51,316.24
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,375.23,272.99
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,329.06,240.7
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,323.65,233.1
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,303.31,213.33
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,249.28,178.41
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,213.54,157.56
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,195.02,151.64
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,196.78,153.37
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,185.65,145.19
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,174.36,136.84
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,159.28,125.11
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,154.36,121.55
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,141.23,111.51
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,129.17,102.23
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,115.58,91.38
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,101.34,79.84
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,78.36,60.9
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,56.9,42.9
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,49.44,36.39
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.57,27.61
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.04,17.12
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.01,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,82.44,60.07
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,156.14,123.12
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,211.13,169.59
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,265.59,214.25
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,394.58,317.34
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,505.46,402.66
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,507.49,400.35
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,506.11,395.85
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,435.03,338.54
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,362.4,279.93
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,678.83,521.46
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,922.92,689.93
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,925.15,686.83
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,911.53,674.94
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,899.61,665.63
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,883.86,653.89
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,861.48,636.57
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,835.46,616.99
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,746.93,551.78
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,632.78,466.44
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,679.43,501.96
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,683.18,505.29
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,636.59,469.39
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,587.85,431.27
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,535.4,389.43
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,481.62,345.42
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,420.01,297.73
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,378.12,267.33
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,337.35,237.15
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,298.36,210.05
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,225.86,144.96
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,137.65,77.19
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,95.21,72.05
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,100.34,76.39
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,99.78,76.12
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,99.15,75.83
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,97.15,74.43
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,94.99,72.91
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,92.44,71.23
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,89.79,69.46
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,86.14,66.68
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,79.76,61.58
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,72.85,56.05
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,65.84,50.25
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,56.08,41.87
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,46.15,33.05
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,30.93,19.28
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,31.89,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,96.32,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,250.5,190.75
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,369.38,293.89
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,464.77,372.48
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,563.51,449.87
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,632.53,500.95
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,712.71,558.19
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,762.94,591.51
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,810.63,622.25
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,844.76,642.87
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,875.58,661.0
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,891.38,669.57
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,903.47,675.79
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,900.23,670.67
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,900.31,668.1
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,653.39,491.17
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,359.45,269.07
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,635.01,477.81
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,830.46,615.47
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,799.29,592.13
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,764.82,566.68
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,719.02,532.45
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,679.66,501.88
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,633.53,466.48
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,585.33,428.74
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,533.51,387.48
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,480.43,344.13
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,413.17,293.28
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,375.52,267.61
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,320.33,216.7
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,255.77,155.68
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,215.94,139.42
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,238.53,172.19
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,148.72,114.4
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,97.33,73.6
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,96.48,73.14
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,95.54,72.58
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,118.79,91.64
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,152.29,118.97
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,116.24,90.31
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,81.46,62.26
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,78.68,60.21
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,75.93,58.13
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,70.06,53.47
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,61.05,45.99
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,51.76,38.03
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,42.45,29.76
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,28.4,16.96
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,14.3,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,34.32,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,191.59,145.19
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,307.8,246.34
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,423.16,341.0
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,524.5,421.17
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,611.5,486.14
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,708.85,555.89
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,761.75,590.75
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,812.0,622.89
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,855.2,649.31
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,894.74,672.74
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,910.29,680.93
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,915.03,682.08
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,921.21,683.09
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,923.06,681.34
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,911.28,672.06
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,895.53,660.38
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,862.55,636.24
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,838.2,618.14
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,806.3,595.97
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,771.13,571.09
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,730.81,540.06
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,687.83,506.72
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,640.62,470.79
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,591.36,432.45
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,538.84,390.0
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,485.05,345.58
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,428.89,299.0
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,372.09,251.03
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,314.34,202.34
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,256.78,155.37
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,191.21,107.24
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,132.62,75.34
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,93.66,70.22
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,93.59,70.36
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,92.8,70.05
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,91.94,69.7
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,91.13,69.25
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,83.18,62.99
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,80.96,61.54
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,78.68,60.02
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,75.4,57.52
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,72.11,54.97
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,66.39,50.51
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,60.6,45.81
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,49.2,36.02
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,40.45,28.17
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.0,15.67
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,25.1,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,154.08,115.5
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,273.7,218.25
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,368.22,297.38
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,486.98,391.5
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,574.49,458.67
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,662.88,522.93
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,715.54,558.4
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,776.61,598.96
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,822.58,627.74
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,864.68,653.34
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,882.4,663.2
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,896.35,670.7
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,904.62,673.15
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,902.21,668.57
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,892.33,660.56
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,878.48,650.09
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,860.03,635.43
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,837.47,618.18
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,805.08,595.43
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,760.01,563.05
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,723.88,535.28
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,684.03,504.3
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,636.23,467.82
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,586.37,428.93
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,533.85,386.24
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,479.84,341.41
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,423.61,294.52
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,366.6,246.18
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,307.9,196.62
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,249.12,148.68
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,190.04,105.84
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,131.66,75.31
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,96.58,72.57
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,87.21,65.23
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,86.15,64.69
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,85.01,64.08
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,83.63,63.16
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,82.19,62.2
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,79.48,60.34
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,70.74,53.46
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,67.49,51.07
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,64.2,48.6
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,58.85,44.28
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,53.45,39.77
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,45.79,33.12
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,38.14,26.19
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,23.95,12.98
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
