Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,85.06,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,250.39,187.26
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,377.66,295.94
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,344.78,273.82
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,328.1,261.29
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,376.36,298.56
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,423.95,333.47
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,322.19,253.06
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,218.32,169.44
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,273.36,212.18
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,326.96,252.17
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,279.27,214.28
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,214.79,163.69
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,465.18,355.89
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,686.56,513.26
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,676.22,502.83
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,663.96,492.94
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,763.6,565.94
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,820.85,607.14
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,789.18,584.97
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,754.28,560.01
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,709.6,527.26
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,671.11,497.81
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,624.18,462.06
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,575.26,423.89
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,523.94,382.81
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,470.99,339.21
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,415.45,292.52
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,359.23,244.38
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,301.38,194.59
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,243.42,146.65
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,203.13,126.31
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,209.43,146.83
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,129.3,99.82
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,84.75,64.04
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,83.91,63.69
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,83.0,63.26
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,82.12,62.74
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,81.25,62.24
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,98.79,77.17
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,124.51,98.96
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,94.55,74.31
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,65.3,49.93
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,59.68,45.38
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,54.0,40.58
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,45.99,33.48
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,35.64,24.15
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,23.1,12.01
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,114.59,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,268.18,204.56
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,397.02,320.22
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,490.83,397.4
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,596.25,478.71
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,666.0,527.75
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,734.5,572.96
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,782.78,602.61
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,828.49,629.26
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,858.02,643.18
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,884.19,654.53
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,899.46,660.35
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,904.38,659.59
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,906.09,657.62
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,903.76,653.29
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,893.49,645.36
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,879.22,635.13
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,856.97,618.68
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,830.99,600.06
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,799.02,578.76
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,763.72,553.86
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,719.53,522.58
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,680.36,493.63
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,632.73,458.28
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,582.92,420.42
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,529.51,379.04
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,474.51,335.07
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,417.67,288.25
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,359.96,239.78
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,300.42,189.55
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,240.61,141.07
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,180.57,98.81
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,121.09,69.88
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,92.76,70.04
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,93.95,71.21
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,83.42,62.84
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,82.43,62.24
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,80.31,60.71
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,78.06,59.08
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,75.5,57.32
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,72.87,55.48
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,63.26,47.66
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,59.09,44.32
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,54.22,40.47
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,49.33,36.43
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,41.47,29.55
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,33.58,22.39
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,22.08,10.77
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,106.02,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,301.95,224.83
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,441.25,344.34
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,537.64,420.06
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,635.44,492.4
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,700.31,537.19
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,763.94,579.08
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,809.52,608.25
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,852.55,635.07
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,879.14,649.25
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,896.25,657.17
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,719.02,534.72
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,497.17,372.78
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,514.2,384.32
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,529.43,392.94
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,545.87,403.44
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,560.09,412.33
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,524.13,384.61
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,489.39,358.14
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,656.1,480.38
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,758.11,552.37
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,645.14,467.7
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,528.42,382.05
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,571.83,414.4
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,577.08,416.22
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,524.4,374.94
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,470.54,331.83
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,414.48,285.77
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,357.77,238.33
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,300.38,190.62
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,237.0,140.4
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,177.58,98.74
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,119.11,70.56
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,130.52,99.99
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,184.28,142.79
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,134.17,103.49
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,92.2,70.16
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,83.88,63.64
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,82.73,62.93
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,80.16,61.18
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,77.51,59.34
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,73.85,56.52
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,70.17,53.6
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,63.64,48.3
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,57.0,42.7
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,45.25,32.55
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,36.1,24.27
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,22.25,10.19
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,61.42,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,253.42,187.07
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,382.79,301.28
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,477.43,377.62
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,582.78,457.94
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,582.22,456.58
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,585.06,457.23
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,549.06,427.28
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,534.22,412.27
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,467.41,359.37
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,421.65,321.58
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,463.48,351.26
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,503.35,378.4
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,405.51,303.9
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,290.62,216.72
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,317.97,236.75
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,343.76,254.72
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,326.05,240.47
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,309.41,227.35
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,403.51,295.7
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,499.76,362.3
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,472.1,340.76
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,445.47,320.95
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,417.89,301.42
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,390.74,282.11
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,385.1,277.75
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,376.09,270.55
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,366.8,262.47
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,352.8,250.26
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,318.25,222.63
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,287.21,197.58
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,208.89,131.94
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,120.35,72.81
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,132.76,101.75
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,187.87,145.57
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,189.65,147.22
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,179.85,139.91
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,127.07,98.23
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,81.38,61.54
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,78.76,59.8
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,76.07,57.93
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,72.36,55.18
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,68.62,52.33
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,62.43,47.29
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,53.58,39.81
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,44.07,31.52
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,34.59,22.93
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,21.06,8.5
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,59.74,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,248.35,181.36
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,374.83,294.98
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,467.78,369.91
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,571.56,448.57
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,644.8,500.85
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,716.82,549.86
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,764.12,580.21
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,808.88,608.14
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,837.83,625.29
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,863.46,640.16
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,878.49,648.78
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,883.19,650.76
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,883.94,649.47
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,880.76,645.73
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,870.68,638.13
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,856.68,628.13
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,834.5,611.93
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,808.73,593.45
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,777.3,571.54
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,742.63,546.46
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,703.51,517.11
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,661.39,485.06
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,613.73,449.06
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,564.1,410.67
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,511.79,368.46
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,458.32,324.36
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,363.95,257.52
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,320.69,232.75
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,284.53,193.28
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,230.99,137.61
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,173.35,97.9
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,116.71,72.4
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,96.81,73.16
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,95.98,72.68
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,94.94,72.02
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,86.41,65.3
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,83.43,63.1
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,80.26,60.72
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,77.59,58.88
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,74.86,56.96
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,69.54,52.85
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,64.0,48.48
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,57.95,43.52
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,51.84,38.33
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,42.27,29.96
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,32.56,21.16
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.32,3.8
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,29.69,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,161.13,115.31
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,251.37,198.27
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,337.94,269.76
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,425.88,338.68
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,494.67,389.56
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,586.37,453.65
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,640.31,489.11
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,692.59,522.47
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,731.44,544.69
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,767.69,564.65
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,789.99,578.39
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,809.05,590.12
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,824.29,598.41
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,827.65,599.17
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,823.39,595.83
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,815.23,590.0
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,797.68,577.14
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,776.65,561.88
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,749.28,542.67
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,718.78,521.11
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,591.03,428.88
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,470.12,340.81
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,487.06,352.98
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,491.14,354.62
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,484.11,347.41
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,458.19,324.21
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,407.42,283.24
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,356.71,241.85
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,306.13,201.28
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,257.73,164.32
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,207.67,130.71
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,160.69,109.62
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,134.98,103.19
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,123.52,94.35
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,122.56,94.04
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,121.54,93.7
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,116.65,90.04
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,112.02,86.61
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,106.59,82.66
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,100.94,78.5
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,92.28,71.61
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,83.28,64.32
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,73.3,56.16
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,63.08,47.54
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,48.81,35.21
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,34.05,22.16
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,17.39,3.69
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,58.9,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,247.28,176.68
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,375.06,293.72
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,469.59,368.36
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,574.74,444.94
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,646.01,490.74
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,715.99,532.04
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,763.57,561.61
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,808.57,588.97
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,838.13,605.89
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,864.36,620.69
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,879.73,626.83
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,884.69,626.67
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,885.92,624.48
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,883.15,620.04
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,718.64,511.01
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,524.34,376.36
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,544.24,390.44
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,575.96,409.96
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,502.46,358.54
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,447.92,320.2
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,581.09,415.15
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,655.9,464.6
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,608.88,430.02
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,559.83,394.09
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,507.77,355.06
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,454.36,313.51
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,398.48,268.61
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,341.96,222.31
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,284.29,175.32
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,226.48,130.6
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,168.55,92.75
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,101.74,63.23
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,89.05,66.28
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,89.8,67.06
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,88.74,66.39
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,87.63,65.7
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,85.33,64.07
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,76.5,57.13
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,73.62,55.13
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,70.66,53.03
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,66.4,49.7
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,62.06,46.23
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,56.28,41.63
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,50.47,36.79
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,40.79,28.36
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,31.0,19.46
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.54,0.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,80.62,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,273.21,193.8
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,411.53,323.06
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,508.8,401.42
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,607.77,475.63
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,674.21,520.55
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,739.49,561.56
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,784.78,586.34
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,827.53,607.64
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,853.68,615.35
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,876.45,620.11
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,884.43,622.49
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,894.72,626.63
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,752.52,533.56
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,592.43,423.12
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,511.76,368.82
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,454.44,328.08
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,659.49,473.85
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,807.67,571.43
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,775.55,548.89
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,740.16,525.05
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,699.1,496.89
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,655.47,466.26
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,607.78,431.65
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,558.08,394.62
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,505.28,354.04
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,451.17,311.19
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,394.57,265.83
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,337.5,219.28
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,279.52,172.33
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,221.71,128.0
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,129.63,78.91
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,137.35,99.63
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,98.53,73.8
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,94.39,70.74
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,93.3,70.06
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,92.15,69.35
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,90.17,67.98
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,88.1,66.55
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,84.75,64.22
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,81.3,61.77
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,76.49,58.02
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,71.56,54.09
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,61.17,45.69
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,53.11,38.96
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,41.99,29.3
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,30.8,19.14
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,38.77,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,216.2,149.56
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,333.92,262.14
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,429.5,341.53
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,528.5,418.94
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,598.79,470.39
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,678.9,526.38
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,729.97,559.4
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,778.43,589.66
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,810.24,607.74
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,838.7,623.38
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,855.55,630.19
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,868.64,634.57
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,870.69,632.33
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,868.84,627.85
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,858.59,618.87
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,838.41,603.73
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,817.17,586.99
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,792.33,567.92
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,761.54,544.8
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,727.54,519.39
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,692.87,492.75
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,648.57,459.33
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,578.97,407.71
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,510.81,358.34
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,467.82,326.86
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,428.35,297.5
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,394.42,270.83
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,356.82,239.94
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,289.42,183.14
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,217.9,123.24
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,174.87,103.93
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,165.14,125.34
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,121.44,91.63
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,87.15,64.82
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,103.24,78.08
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,127.43,97.79
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,102.88,78.39
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,74.83,55.98
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,71.86,53.92
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,68.8,51.73
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,64.45,48.31
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,60.02,44.73
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,54.14,39.92
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,48.25,34.88
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,38.86,26.66
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.51,16.34
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,13.75,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,52.09,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,250.97,171.84
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,400.53,313.71
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,502.05,396.65
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,605.32,475.98
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,678.21,527.82
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,750.05,576.09
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,795.68,604.14
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,838.76,629.44
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,860.89,638.92
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,885.8,650.16
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,897.92,654.55
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,906.12,656.49
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,905.06,651.72
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,899.97,644.61
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,875.5,625.88
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,858.71,612.49
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,835.37,595.51
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,808.38,576.39
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,775.27,555.37
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,738.95,530.73
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,697.74,500.79
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,653.71,468.21
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,605.68,432.64
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,555.57,394.51
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,501.83,352.73
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,446.69,308.54
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,389.81,261.8
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,332.21,213.88
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,273.36,165.72
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,214.49,120.7
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,154.94,83.45
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,96.21,71.32
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,91.35,67.68
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,90.16,66.9
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,79.65,58.81
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,78.42,58.14
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,76.65,56.9
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,74.82,55.63
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,71.71,53.42
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,63.3,46.82
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,59.35,43.82
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,55.36,40.69
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,49.97,36.35
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,44.62,31.82
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,35.82,24.09
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,27.05,15.75
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
