Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,870.51,677.3
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,895.39,687.01
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,916.49,693.6
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,925.38,695.8
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,919.34,688.34
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,915.09,682.49
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,906.75,674.13
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,890.14,661.2
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,869.57,645.93
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,842.73,625.5
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,812.17,602.84
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,775.51,577.02
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,735.56,547.17
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,691.29,512.78
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,644.15,475.72
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,592.56,435.93
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,538.86,393.31
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,482.47,346.88
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,424.56,297.93
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,364.08,246.46
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,302.91,194.31
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,240.69,143.17
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,178.46,98.27
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,116.26,67.92
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,86.6,66.66
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,85.09,65.61
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,83.46,64.43
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,81.28,62.93
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,78.96,61.32
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,68.56,52.77
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,65.89,50.71
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,62.59,48.2
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,59.25,45.59
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,54.89,41.94
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,50.53,38.17
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,40.4,29.39
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,34.19,23.74
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,24.89,14.9
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,15.72,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,18.96,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,43.32,29.6
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,90.53,70.45
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,127.0,101.71
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,158.09,127.51
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,188.23,151.76
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,212.38,170.22
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,235.75,187.58
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,374.69,296.12
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,512.98,396.85
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,479.55,369.37
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,467.02,358.35
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,364.67,280.28
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,230.03,176.12
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,278.4,212.8
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,307.02,233.25
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,456.85,345.07
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,591.03,438.77
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,584.64,431.79
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,575.12,423.76
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,545.71,400.91
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,516.02,377.91
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,482.33,352.44
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,449.21,327.17
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,385.96,281.42
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,333.26,244.02
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,313.45,228.72
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,292.77,212.52
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,244.74,161.9
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,175.03,97.31
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,149.64,101.6
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,199.81,157.7
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,183.59,145.02
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,175.11,138.68
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,162.9,129.51
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,158.24,126.42
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,144.35,115.47
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,134.06,107.41
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,119.82,96.13
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,105.24,84.37
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,89.51,71.23
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,73.46,57.55
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,57.6,43.93
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,41.48,29.76
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,26.33,15.83
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,170.59,19.95
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,333.07,260.37
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,435.57,348.45
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,546.45,434.5
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,622.01,488.83
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,696.14,538.84
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,747.28,571.74
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,795.58,601.67
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,826.14,618.86
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,853.12,633.52
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,868.24,641.48
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,879.39,647.01
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,878.19,644.61
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,867.02,635.95
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,855.38,627.78
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,839.66,617.06
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,815.49,599.71
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,787.65,579.18
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,753.79,555.09
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,716.68,528.28
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,673.49,496.28
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,632.79,464.73
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,582.19,425.43
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,529.5,383.41
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,473.71,337.33
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,416.5,288.98
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,357.34,238.82
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,297.5,188.24
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,236.46,139.19
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,175.54,96.85
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,114.21,69.18
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,91.09,69.56
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,91.19,69.83
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,83.06,63.34
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,81.38,62.29
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,79.65,61.19
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,77.03,59.22
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,74.34,57.19
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,65.25,49.85
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,61.73,47.13
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,56.86,43.17
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,51.98,39.04
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,44.48,32.55
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.99,25.77
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,25.47,14.8
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,13.93,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,159.96,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,313.2,241.96
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,416.44,331.58
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,524.05,416.55
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,603.44,475.27
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,677.56,527.07
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,728.88,563.24
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,777.44,596.54
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,811.81,618.07
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,842.62,636.78
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,857.24,643.62
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,867.94,648.03
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,861.91,641.39
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,857.96,636.5
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,845.38,627.23
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,828.81,615.49
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,709.49,528.73
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,584.29,435.6
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,580.61,433.15
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,573.38,427.16
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,548.44,407.2
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,522.07,386.08
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,534.28,393.45
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,517.43,376.93
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,463.15,331.53
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,407.5,284.24
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,349.71,235.26
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,291.52,186.21
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,231.93,138.53
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,172.65,97.58
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,114.0,71.5
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,95.46,72.91
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,94.69,72.47
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,93.91,72.02
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,84.82,64.91
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,82.98,63.74
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,80.59,61.97
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,78.15,60.16
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,74.46,57.4
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,70.71,54.53
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,64.84,49.64
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,58.9,44.55
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,49.85,36.76
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,38.03,26.32
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,25.08,14.01
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,12.59,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,109.88,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,220.78,169.71
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,341.2,274.64
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,447.3,362.55
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,535.79,432.39
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,625.41,499.81
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,586.23,468.16
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,519.18,414.04
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,528.39,418.48
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,534.97,420.49
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,396.08,311.05
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,260.8,202.23
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,395.24,307.01
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,502.9,387.46
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,518.37,397.45
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,548.8,418.36
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,519.75,395.75
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,507.22,385.26
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,481.36,364.75
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,456.29,344.97
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,551.45,416.7
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,599.71,449.92
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,510.15,380.01
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,434.46,322.58
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,428.11,312.42
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,393.55,276.68
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,337.25,228.16
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,280.57,179.86
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,222.54,133.08
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,164.6,93.13
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,106.97,68.28
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,91.34,69.89
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,90.49,69.22
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,89.64,68.56
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,87.97,67.39
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,79.52,60.63
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,76.75,58.55
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,73.9,56.39
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,70.09,53.51
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,66.22,50.53
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,60.59,45.85
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,54.92,40.98
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,46.55,33.78
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,35.74,24.23
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,23.16,12.03
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,140.01,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,276.37,210.46
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,381.96,305.16
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,492.38,394.61
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,578.09,460.31
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,660.18,520.01
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,711.99,555.31
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,761.12,587.45
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,797.26,609.49
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,829.83,628.63
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,843.23,634.05
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,847.16,633.2
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,848.36,630.72
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,845.4,625.64
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,831.85,613.69
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,814.39,599.44
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,790.45,581.08
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,762.82,559.94
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,728.38,534.34
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,684.59,502.14
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,645.44,471.76
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,602.95,438.27
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,554.19,400.3
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,503.51,359.84
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,449.98,316.15
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,395.11,270.33
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,338.07,222.32
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,280.52,174.33
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,221.81,128.0
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,163.25,89.12
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,105.15,66.89
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,82.94,61.94
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,81.47,60.92
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,79.94,59.84
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,78.19,58.6
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,76.4,57.33
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,73.72,55.33
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,70.97,53.27
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,62.07,46.2
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,58.5,43.46
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,53.22,39.19
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,47.9,34.73
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,40.73,28.57
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,33.6,22.16
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,22.08,10.64
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,144.89,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,289.15,217.93
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,395.2,313.26
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,511.33,406.34
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,605.22,478.34
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,697.57,545.78
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,745.89,577.88
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,791.64,607.09
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,818.09,622.34
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,847.58,639.5
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,859.73,644.27
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,867.88,646.54
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,867.78,643.42
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,853.69,631.19
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,838.93,620.08
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,820.3,606.55
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,703.67,521.17
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,560.73,414.71
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,653.34,483.11
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,694.98,512.39
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,585.83,429.23
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,474.53,346.23
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,425.46,310.34
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,385.94,281.05
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,408.35,291.65
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,392.06,268.03
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,328.21,223.34
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,298.37,209.06
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,236.1,150.16
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,154.22,81.97
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,94.15,60.12
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,83.38,62.33
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,84.43,63.34
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,77.18,57.62
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,75.63,56.67
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,74.05,55.68
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,71.55,53.81
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,69.01,51.91
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,60.54,45.14
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,57.23,42.6
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,52.56,38.72
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,47.92,34.73
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,40.34,28.21
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,32.8,21.42
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,21.25,9.44
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,157.41,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,317.71,235.44
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,428.19,333.41
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,541.5,422.02
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,628.09,487.01
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,713.69,548.18
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,757.79,578.54
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,794.28,602.9
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,821.3,620.16
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,844.73,634.7
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,439.22,343.57
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.1
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,122.77,92.6
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,254.66,194.0
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,261.95,198.84
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,268.85,203.71
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,550.25,420.46
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,748.25,563.57
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,573.7,431.5
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,381.1,285.28
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,333.16,249.71
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,289.56,216.84
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,417.8,313.19
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,491.93,362.71
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,440.01,318.6
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,387.74,273.73
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,327.21,230.25
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,294.83,212.5
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,240.62,160.57
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,159.92,93.68
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,144.08,113.57
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,192.89,153.85
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,151.1,120.02
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,114.0,89.76
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,110.82,87.57
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,119.47,95.26
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,111.09,88.55
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,108.84,86.96
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,95.59,76.18
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,82.22,65.12
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,67.83,52.97
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,53.3,40.43
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,39.28,28.1
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.11,15.48
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,4.04
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,119.99,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,318.82,245.57
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,427.3,350.02
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,539.84,444.45
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,615.06,504.94
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,689.08,561.28
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,738.23,595.74
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,784.72,626.8
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,813.35,644.02
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,838.52,658.43
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,698.42,551.87
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,545.22,430.37
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,710.9,556.05
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,849.88,650.89
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,836.07,637.29
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,818.27,622.35
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,793.41,603.02
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,757.32,575.72
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,723.37,548.08
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,686.24,517.85
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,644.32,483.99
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,599.7,447.53
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,550.77,408.09
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,499.84,366.03
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,445.87,319.89
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,390.45,271.72
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,333.0,222.18
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,274.97,172.91
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,215.49,125.69
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,156.06,87.1
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,97.26,74.6
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,83.6,63.63
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,121.27,94.65
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,173.67,137.39
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,120.74,94.81
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,78.71,60.53
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,75.07,57.73
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,71.29,54.76
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,62.3,47.46
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,58.7,44.62
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,52.69,39.61
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,46.59,34.35
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,38.93,27.59
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,31.31,20.52
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,19.28,6.59
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,7.08,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,172.2,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,425.24,322.67
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,533.95,432.11
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,638.04,518.36
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,708.24,572.7
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,776.67,622.14
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,819.71,650.43
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,859.66,675.29
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,776.32,611.69
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,669.84,530.41
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,665.7,523.72
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,658.44,514.23
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,794.39,612.59
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,891.79,676.03
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,874.6,660.71
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,853.36,643.87
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,825.26,622.55
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,793.4,598.84
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,756.12,571.23
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,715.47,540.0
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,669.16,503.24
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,620.25,463.77
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,567.86,421.62
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,513.34,376.55
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,456.34,328.23
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,397.83,277.54
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,337.01,224.54
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,275.47,171.82
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,212.92,122.27
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,150.56,82.44
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,88.0,68.06
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,85.71,66.5
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,84.26,65.45
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,82.72,64.34
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,80.37,62.68
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,70.78,54.89
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,68.35,53.02
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,65.89,51.1
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,62.14,48.16
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,58.36,45.1
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,49.38,37.43
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,44.85,33.44
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,37.36,26.71
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,29.95,19.68
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,14.64,2.76
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,146.49,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,372.62,277.84
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,485.25,388.16
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,601.61,481.0
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,676.29,536.08
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,749.88,586.65
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,796.8,614.77
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,834.9,635.45
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,862.47,648.13
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,886.16,657.84
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,897.34,663.44
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,904.32,666.53
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,900.47,661.46
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,882.62,647.55
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,866.87,634.96
