Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,847.09,619.92
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,820.09,600.38
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,789.35,578.52
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,752.76,552.06
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,712.85,522.84
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,668.25,489.27
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,620.67,452.67
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,568.46,412.13
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,514.16,368.75
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,457.2,321.66
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,398.83,272.31
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,337.91,220.9
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,276.4,169.78
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,213.81,121.51
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,151.43,82.94
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,91.19,69.57
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,90.05,68.88
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,87.87,67.27
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,85.55,65.55
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,75.46,57.54
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,73.36,56.12
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,70.35,53.8
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,67.27,51.4
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,63.18,48.32
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,59.04,45.1
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,49.3,36.87
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,44.04,32.28
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,36.54,25.61
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,29.13,18.6
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,14.25,1.12
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,141.18,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,361.49,264.44
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,474.97,377.63
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,592.18,471.17
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,664.5,526.26
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,735.69,577.29
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,781.65,607.41
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,819.18,630.41
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,846.62,645.12
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,870.25,656.92
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,881.02,659.93
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,887.65,660.38
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,884.29,654.95
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,867.18,640.67
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,851.75,628.04
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,832.34,612.95
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,805.65,593.24
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,775.26,571.14
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,738.83,544.68
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,699.16,515.41
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,655.29,481.79
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,608.49,445.15
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,556.99,404.49
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,503.44,361.09
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,446.72,313.6
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,388.6,264.05
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,328.98,213.49
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,268.68,163.35
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,206.7,116.0
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,144.82,78.54
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,88.09,66.59
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,86.91,65.84
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,85.74,65.04
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,76.47,57.63
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,74.43,56.26
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,72.34,54.83
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,69.69,52.82
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,67.0,50.76
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,62.93,47.71
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,58.82,44.54
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,49.12,36.38
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,43.91,31.85
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,36.04,24.9
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,28.24,17.56
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,111.13,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,300.06,215.11
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,414.06,330.46
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,533.44,428.67
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,617.26,493.96
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,699.8,554.7
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,748.68,588.7
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,794.82,619.52
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,820.12,633.98
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,848.81,650.58
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,860.61,655.59
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,868.31,657.94
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,865.83,653.42
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,859.15,646.29
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,834.12,626.54
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,814.79,611.04
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,789.17,591.37
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,759.9,568.94
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,724.53,540.66
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,685.95,509.79
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,641.95,474.76
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,595.33,437.15
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,545.02,396.72
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,492.72,353.71
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,437.7,307.04
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,381.31,258.54
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,322.62,208.63
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,263.39,159.5
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,203.15,113.93
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,143.15,78.45
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,90.41,67.96
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,88.99,67.01
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,78.99,59.05
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,77.83,58.28
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,75.86,56.97
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,73.84,55.63
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,71.26,53.69
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,68.66,51.72
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,59.76,44.66
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,56.02,41.8
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,50.53,37.24
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,45.06,32.51
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,36.94,25.37
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,28.89,17.75
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,23.33,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,63.05,40.46
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,141.47,111.71
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,201.06,163.68
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,251.38,206.31
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,301.6,247.33
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,291.16,236.51
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,259.1,208.67
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,253.35,202.26
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,247.54,195.72
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,264.69,207.7
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,281.12,218.74
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,408.77,315.2
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,529.67,399.95
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,531.25,396.94
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,530.87,393.7
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,648.05,476.73
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,733.67,533.01
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,699.42,507.98
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,662.08,481.48
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,619.98,451.1
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,575.54,417.8
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,527.06,381.07
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,476.75,341.44
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,405.07,288.14
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,354.26,252.85
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,315.69,214.39
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,253.29,155.17
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,215.89,137.48
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,211.7,148.84
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,157.9,122.94
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,135.44,105.48
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,151.69,118.89
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,166.18,130.85
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,123.03,96.4
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,87.23,67.43
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,83.32,64.45
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,79.31,61.31
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,74.59,57.64
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,69.82,53.83
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,59.49,45.06
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,51.7,38.22
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,40.52,28.43
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,29.29,17.97
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,4.58
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.18
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,16.37
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,22.47
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,28.8
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.03
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,86.4,64.85
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,165.91,127.56
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,270.69,209.24
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,356.14,273.35
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,331.72,252.8
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,308.88,234.09
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,414.97,313.45
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,509.01,380.34
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,526.64,391.82
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,538.38,399.0
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,572.36,422.2
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,568.02,416.17
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,520.63,378.17
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,471.33,337.94
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,419.08,294.43
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,365.47,248.92
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,310.14,201.96
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,248.87,151.75
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,189.99,107.34
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,131.47,73.3
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,85.9,64.86
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,85.13,64.43
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,83.91,63.6
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,82.68,62.76
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,80.59,61.38
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,78.47,59.96
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,69.91,53.05
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,67.34,51.09
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,63.15,47.82
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,58.93,44.44
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,52.91,39.4
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,46.9,34.15
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,37.79,26.09
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,26.71,15.69
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,76.84,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,223.19,147.09
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,342.11,272.48
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,459.71,370.73
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,546.09,440.28
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,628.9,503.83
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,421.12,341.15
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,200.18,158.66
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,210.34,165.84
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,220.33,172.33
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,366.62,288.41
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,508.56,395.86
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,396.92,307.31
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,290.74,222.69
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,384.65,294.82
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,454.3,346.76
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,617.63,470.32
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,730.27,551.84
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,628.27,471.63
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,518.85,387.59
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,489.79,364.44
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,460.9,341.07
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,435.42,320.72
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,408.96,299.3
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,385.48,278.63
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,357.98,254.27
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,312.47,210.09
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,250.02,150.87
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,207.91,132.0
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,217.44,155.14
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,132.36,101.74
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,79.59,59.46
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,79.33,59.44
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,79.14,59.45
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,77.25,58.2
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,75.33,56.94
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,72.45,54.75
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,64.18,48.06
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,60.2,44.98
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,56.2,41.78
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,50.44,36.96
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,44.69,31.96
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,35.86,24.18
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,27.09,15.55
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,70.12,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,209.39,132.12
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,330.87,262.5
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,448.8,361.99
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,543.07,438.43
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,636.52,510.92
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,690.1,550.08
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,740.94,585.8
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,780.98,611.57
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,817.26,633.98
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,825.16,636.02
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,834.81,639.48
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,837.82,638.58
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,836.33,634.7
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,821.24,621.01
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,794.11,599.21
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,770.4,580.58
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,742.86,558.57
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,707.16,530.64
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,668.31,500.0
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,625.73,465.3
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,580.18,427.71
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,530.02,386.59
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,477.81,342.88
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,422.44,295.2
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,365.75,245.93
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,306.96,195.71
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,247.63,146.78
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,187.62,102.58
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,127.82,70.05
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,85.71,64.04
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,84.44,63.18
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,82.39,61.68
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,72.36,53.69
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,70.18,52.19
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,67.93,50.64
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,65.46,48.77
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,62.99,46.88
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,58.8,43.72
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,54.58,40.42
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,45.44,32.75
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,40.54,28.45
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,32.22,21.11
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,24.0,12.85
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,65.9,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,198.28,119.03
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,322.13,254.91
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,440.23,354.87
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,536.63,433.22
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,633.0,508.24
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,686.91,547.75
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,738.04,583.77
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,779.84,610.65
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,812.24,630.03
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,825.22,635.99
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,834.15,639.17
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,836.22,637.86
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,833.85,633.63
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,810.09,614.09
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,791.65,598.63
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,767.23,579.39
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,739.04,556.74
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,703.37,528.71
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,664.54,497.97
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,621.1,462.45
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,575.09,424.38
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,525.41,383.53
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,473.72,340.11
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,418.72,292.68
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,362.49,243.76
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,304.39,194.15
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,245.75,145.92
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,186.47,102.55
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,127.4,71.08
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,87.99,65.91
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,86.46,64.84
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,76.88,57.23
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,75.94,56.63
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,73.87,55.24
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,71.77,53.81
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,68.74,51.5
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,65.67,49.12
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,56.88,42.12
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,53.04,39.13
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,47.09,34.12
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,41.13,28.92
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,32.5,21.28
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,23.94,12.44
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,17.72,4.63
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,70.26,50.95
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,111.29,86.23
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,153.39,121.96
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,194.7,156.28
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,203.14,162.1
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,210.85,167.01
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,332.11,264.32
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,452.53,357.11
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,528.73,414.2
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,622.39,481.97
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,619.37,476.16
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,596.25,456.69
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,708.65,538.49
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,777.79,586.16
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,753.53,566.05
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,725.58,543.08
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,691.15,516.2
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,653.58,486.67
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,609.27,451.18
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,566.31,415.72
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,505.93,367.82
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,448.64,323.2
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,396.27,282.2
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,349.11,245.46
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,303.66,212.32
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,272.34,191.71
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,234.56,163.8
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,201.98,143.42
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,188.23,146.12
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,181.24,140.89
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,171.32,133.36
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,161.02,125.49
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,112.6,87.0
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,73.45,55.39
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,70.87,53.47
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,63.04,47.14
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,58.62,43.76
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,54.16,40.24
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,48.29,35.28
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,42.46,30.14
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,33.13,21.81
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,23.85,11.93
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,37.74,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,115.94,58.04
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,215.52,167.96
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,305.07,244.78
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,397.97,320.55
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,472.5,379.75
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,511.1,409.12
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,547.32,435.82
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,670.36,527.11
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,781.73,605.08
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,795.01,611.0
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,800.01,611.71
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,800.96,609.74
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,797.81,605.08
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,690.69,525.6
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,573.51,436.07
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,563.96,427.24
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,552.45,416.51
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,531.95,400.05
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,510.38,382.76
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,490.51,366.0
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,468.8,347.62
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,443.35,326.82
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,415.98,304.1
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,388.66,279.83
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,352.38,247.47
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,305.95,209.5
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,260.72,173.77
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,211.9,136.69
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,159.41,105.24
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,106.75,82.0
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,85.96,65.27
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,87.71,66.88
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,82.67,62.93
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,80.58,61.53
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,78.47,60.1
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,75.14,57.52
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,71.77,54.88
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,67.04,51.15
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,62.29,47.27
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,54.59,40.74
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,46.8,33.88
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,33.42,22.07
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,22.71,10.6
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,27.98,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,82.56,35.73
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,211.04,165.72
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,312.53,254.51
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,150.71,123.27
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,58.0,42.03
