Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,180.44,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,415.12,289.71
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,519.31,424.91
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,618.29,510.43
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,673.54,556.92
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,725.96,598.28
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,754.1,618.02
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,770.59,628.01
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,781.86,635.55
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,789.33,639.94
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,785.58,635.07
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,777.85,627.24
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,761.83,612.69
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,741.91,595.2
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,715.43,571.65
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,685.29,545.12
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,648.81,513.45
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,609.14,478.81
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,565.44,440.38
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,518.94,398.9
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,468.19,353.88
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,415.39,306.13
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,359.85,255.06
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,303.01,203.07
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,243.97,151.53
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,184.39,104.55
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,124.61,68.72
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,74.29,59.05
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,72.6,57.75
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,70.82,56.34
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,69.16,54.92
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,67.41,53.43
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,64.08,50.77
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,55.46,43.43
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,52.45,40.94
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,49.45,38.39
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,44.66,34.2
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,39.9,29.86
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,32.76,23.19
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,25.75,15.91
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,151.75,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,366.56,245.79
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,461.47,379.72
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,562.59,469.15
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,621.07,518.68
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,676.79,562.76
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,707.71,584.14
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,735.12,601.49
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,747.92,609.89
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,756.85,614.9
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,746.86,604.26
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,740.75,597.19
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,726.91,584.91
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,709.3,569.2
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,684.09,546.76
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,655.44,521.41
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,621.76,491.51
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,584.98,458.75
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,543.09,421.49
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,498.58,381.45
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,450.22,338.3
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,399.98,292.76
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,346.86,243.96
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,292.69,194.67
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,237.06,146.5
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,181.03,102.82
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,124.46,69.33
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,77.22,60.4
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,75.62,59.19
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,73.94,57.88
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,66.01,51.24
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,65.28,50.75
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,62.73,48.79
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,60.17,46.79
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,56.61,43.78
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,53.08,40.72
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,44.42,33.24
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,39.88,29.16
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,32.73,22.55
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,25.71,15.32
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,3.54,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,6.82,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,14.07,5.82
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,21.34,12.23
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,29.4,19.2
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,37.49,26.1
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,45.59,32.9
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,53.96,39.82
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,62.2,46.61
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,70.37,53.3
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,86.41,66.32
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,102.26,79.06
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,109.12,84.31
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,115.91,89.49
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,110.48,84.76
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,105.42,80.37
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,108.22,82.53
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,110.98,84.66
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,123.17,94.41
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,134.93,103.77
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,134.46,103.33
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,133.96,102.91
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,72.37,53.24
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,9.18,1.85
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,44.17,30.41
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,78.93,58.64
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,82.7,61.75
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,86.28,67.84
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,73.8,57.39
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,60.71,46.4
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,39.44,28.31
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,18.31,10.18
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,16.38,8.58
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,14.46,6.97
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,12.55,5.31
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,10.63,3.64
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,8.34,1.64
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,136.51,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,331.23,195.59
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,448.68,366.57
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,548.15,456.37
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,609.78,509.8
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,668.78,558.01
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,703.91,584.46
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,735.46,607.0
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,749.84,615.6
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,760.29,620.93
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,751.98,611.07
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,747.38,604.21
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,734.43,591.55
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,717.58,575.44
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,692.79,552.59
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,664.4,526.93
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,630.43,497.66
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,593.26,465.39
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,550.9,427.76
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,505.75,387.19
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,457.01,343.6
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,406.17,297.42
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,352.14,247.73
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,296.76,197.25
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,239.8,147.78
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,182.21,102.77
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,123.63,67.94
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,74.3,58.38
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,72.63,57.11
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,70.89,55.74
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,68.6,53.9
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,66.2,51.98
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,63.24,49.64
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,55.09,42.76
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,51.73,39.9
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,48.37,36.96
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,43.59,32.81
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,38.85,28.53
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,31.73,21.89
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,24.74,14.59
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,123.32,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,302.24,161.24
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,411.79,331.38
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,509.88,417.63
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,572.39,469.65
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,633.01,517.01
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,664.29,539.18
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,692.44,557.87
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,704.48,565.42
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,718.01,573.7
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,718.34,572.27
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,714.81,567.92
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,704.11,557.36
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,689.57,543.27
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,666.11,522.68
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,639.3,499.4
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,607.56,472.87
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,572.71,443.43
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,480.63,369.94
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,389.36,298.59
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,359.03,273.48
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,329.73,248.88
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,327.16,236.28
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,291.03,193.84
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,236.25,147.02
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,181.15,104.42
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,126.1,71.7
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,80.34,62.77
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,78.67,61.52
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,77.0,60.24
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,75.52,59.13
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,74.08,58.05
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,65.61,51.06
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,62.74,48.82
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,59.63,46.21
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,56.59,43.58
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,50.76,38.59
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,44.96,33.42
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,36.43,25.64
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,27.99,16.99
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,56.84,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,165.97,74.32
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,278.94,221.5
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,377.95,309.28
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,444.86,367.19
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,515.83,425.69
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,300.96,251.08
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,73.34,56.29
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,52.16,38.56
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,35.18,24.16
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,44.44,31.9
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,53.73,39.59
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,58.0,43.06
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,62.29,46.53
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,54.56,40.01
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,46.84,33.53
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,48.4,34.79
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,49.96,36.04
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,51.13,36.98
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,52.3,37.93
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,110.11,85.47
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,165.11,129.97
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,138.41,108.34
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,112.88,87.78
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,102.3,79.21
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,91.88,70.74
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,94.65,73.13
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,97.22,78.93
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,96.59,78.68
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,95.87,78.39
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,75.77,61.05
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,42.55
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,48.67,37.55
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,42.87,32.5
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,36.7,27.08
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,30.54,21.6
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,24.39,16.11
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,18.26,10.56
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,12.53,5.31
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,6.82,0.0
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,42.07,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,119.61,44.01
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,245.12,197.44
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,339.15,283.08
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,407.19,342.25
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,474.72,398.27
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,522.42,436.05
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,567.95,470.48
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,593.71,488.21
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,623.51,508.21
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,636.21,513.93
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,644.79,516.37
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,641.15,510.38
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,633.75,501.59
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,538.04,425.05
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,443.8,349.89
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,364.03,286.91
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,294.57,231.58
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,328.45,256.71
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,352.82,272.82
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,278.84,215.34
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,218.93,169.83
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,199.0,153.98
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,183.08,141.38
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,165.95,128.13
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,150.07,115.99
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,128.77,99.43
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,108.56,87.43
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,112.73,91.16
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,116.61,94.63
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,104.15,84.25
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,91.48,73.65
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,82.27,66.07
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,72.97,58.3
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,62.92,49.65
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,52.76,40.79
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,42.52,31.8
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,32.13,22.53
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,22.13,13.49
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,12.17,4.2
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,71.13,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,190.85,53.85
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,308.93,246.71
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,412.11,341.09
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,482.01,402.01
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,549.79,458.67
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,311.59,263.36
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,40.56,28.87
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,46.35,33.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,38.48
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,84.06,64.87
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,117.19,91.79
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,193.09,154.27
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,255.53,204.45
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,231.98,184.2
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,200.11,157.6
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,202.47,159.2
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,212.38,166.82
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,179.62,140.05
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,156.49,121.18
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,200.51,155.85
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,234.88,182.07
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,227.83,175.38
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,219.79,167.95
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,202.59,154.34
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,186.41,142.0
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,145.89,100.19
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,81.49,63.59
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,109.14,87.24
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,146.9,119.43
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,109.68,88.21
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,82.13,64.97
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,78.75,62.25
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,75.37,59.48
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,70.33,55.23
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,65.26,50.86
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,54.9,41.88
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,47.4,35.17
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,36.86,25.63
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,26.33,15.21
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.08,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,15.2,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,67.07,48.09
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,121.94,96.19
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,155.51,125.45
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,187.38,152.58
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,215.69,176.1
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,242.97,198.15
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,500.81,412.16
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,723.53,585.74
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,729.76,587.93
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,731.71,587.7
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,721.66,579.05
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,701.82,561.86
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,681.67,544.18
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,657.58,523.06
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,625.25,494.46
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,589.63,462.82
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,499.39,388.1
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,411.48,317.11
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,422.81,319.54
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,406.49,296.42
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,353.17,247.61
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,298.43,197.96
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,241.84,148.81
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,184.66,104.12
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,126.75,69.6
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,76.6,59.72
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,74.63,58.3
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,72.57,56.79
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,70.61,55.24
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,62.57,48.47
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,59.86,46.35
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,57.13,44.18
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,53.81,41.36
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,50.52,38.49
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,45.39,34.06
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,40.31,29.49
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,30.2,20.34
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,23.39,13.15
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,85.64,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,215.82,4.67
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,354.88,280.7
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,474.71,390.88
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,544.37,450.99
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,612.33,506.16
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,652.46,537.05
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,684.49,560.16
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,569.83,468.06
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,439.7,360.47
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,600.09,486.21
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,721.12,574.28
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,710.12,562.94
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,695.21,548.67
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,672.93,527.94
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,642.65,501.21
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,611.48,474.01
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,577.13,443.94
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,538.13,409.2
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,496.22,371.65
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,449.56,331.07
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,400.89,288.02
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,349.29,241.63
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,296.2,194.28
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,240.89,147.45
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,185.05,104.62
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,128.34,71.05
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,78.52,61.01
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,76.92,59.83
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,68.43,52.77
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,66.05,50.89
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,63.63,48.95
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,60.98,46.92
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,58.33,44.84
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,54.7,41.87
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,51.09,38.82
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,46.02,34.54
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,37.79,27.31
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,30.48,20.6
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,23.32,13.07
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
