Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,52.76,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,313.57,251.55
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,533.85,446.24
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,600.19,505.73
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,664.19,560.18
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,703.63,591.59
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,739.51,618.53
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,747.56,622.2
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,759.58,628.6
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,762.14,627.43
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,760.57,623.13
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,747.26,609.46
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,729.96,592.29
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,705.33,568.75
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,676.9,542.35
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,642.56,511.26
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,604.83,477.12
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,561.89,438.55
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,516.06,396.96
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,465.89,351.97
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,413.56,304.24
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,358.41,253.6
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,301.69,201.75
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,242.99,150.16
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,183.56,102.99
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,123.12,65.98
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,69.21,54.53
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,67.79,53.56
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,66.27,52.47
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,64.86,51.36
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,63.37,50.19
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,60.31,47.72
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,57.13,45.12
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,53.33,41.82
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,45.72,35.07
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,41.18,31.14
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,36.69,27.07
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,29.84,20.61
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,23.13,13.33
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,101.14,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,244.24,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,378.52,298.05
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,490.48,406.6
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,557.61,465.47
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,616.24,513.98
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,653.78,542.79
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,687.86,567.32
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,707.09,580.37
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,722.4,589.97
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,724.55,589.33
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,722.71,585.66
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,711.77,575.48
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,696.91,561.35
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,674.35,541.15
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,643.84,514.72
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,612.14,486.26
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,577.33,454.95
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,538.15,419.72
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,496.15,381.58
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,449.69,339.97
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,401.21,295.84
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,349.59,248.19
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,296.66,199.74
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,242.06,152.13
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,186.9,108.61
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,130.75,74.35
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,80.25,63.8
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,71.27,56.23
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,69.73,55.03
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,67.71,53.41
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,65.66,51.77
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,63.09,49.75
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,60.51,47.7
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,56.56,44.4
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,52.62,41.0
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,47.2,36.25
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,38.52,28.43
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,31.27,21.65
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,24.15,13.99
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,5.9,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,11.98,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,87.04,64.0
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,136.75,111.89
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,177.4,148.86
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,216.42,183.55
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,248.76,211.32
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,280.14,237.45
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,157.48,131.94
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,37.48,26.68
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,152.22,125.62
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,268.31,221.78
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,222.0,181.51
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,168.07,135.48
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,151.7,121.41
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,136.79,108.6
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,123.99,97.92
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,111.92,87.87
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,138.27,109.3
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,163.38,129.4
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,85.9,65.86
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.18,2.05
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,30.29,19.78
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,51.5,37.51
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,42.99,30.43
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,34.5,23.35
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,81.61,62.7
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,122.65,101.27
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,110.95,91.49
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,99.03,81.51
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,90.61,74.34
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,82.09,67.06
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,73.83,59.94
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,65.48,52.69
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,56.72,45.0
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,47.89,37.14
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,38.64,28.86
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,29.04,20.14
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,20.21,12.02
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.61
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,35.55,25.57
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,65.61,51.69
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,52.93,40.47
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,41.36,30.29
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,62.64,48.56
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,85.05,67.64
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,126.11,102.53
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,166.5,136.41
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,125.14,101.29
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,86.58,68.5
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,88.0,69.68
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,89.41,70.84
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,78.55,61.6
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,67.78,52.44
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,59.63,45.42
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,51.5,38.43
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,84.49,66.51
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,114.98,92.3
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,80.46,63.19
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,43.72,33.62
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,49.5,38.88
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,55.28,44.15
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,30.58,22.02
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,6.09,0.0
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,5.32,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,3.79,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.03,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.15,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,9.11,1.36
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.22,7.27
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,22.49,13.82
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,29.78,20.34
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,37.48,27.1
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,45.2,33.76
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,30.16,20.65
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,15.23,7.62
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,30.95,21.23
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,46.76,34.82
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.75
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,39.85,28.71
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.11,32.24
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,34.88,24.21
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,21.44,12.7
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,21.44,12.7
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,21.45,12.69
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,60.8,46.16
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,99.65,78.91
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,95.26,75.21
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,90.94,71.62
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,121.95,97.45
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,149.64,120.4
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,82.03,63.95
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,8.4,1.85
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,58.78,46.82
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,104.23,87.14
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,62.99,50.74
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,16.77,9.46
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,15.23,8.13
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,13.7,6.79
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,11.78,5.06
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,9.87,3.32
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,7.96,1.58
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.13,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,6.07,0.0
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,7.59,1.02
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,8.74,2.02
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,9.89,3.02
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,12.95,5.68
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.34
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,47.16,35.3
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,79.27,62.72
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,47.96,35.71
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.59,9.53
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,131.99,106.98
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,244.64,198.91
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,199.3,161.21
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,154.41,124.38
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,140.51,112.98
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,127.38,102.16
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,174.74,140.08
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,212.42,168.83
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,191.16,151.8
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,172.2,137.16
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,153.1,122.71
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,131.45,110.71
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,126.49,106.62
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,121.43,102.41
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,88.92,73.96
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,72.19,59.28
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,69.11,56.68
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,66.02,54.03
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,60.68,49.29
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,55.23,44.37
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,49.34,39.01
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,43.46,33.47
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,34.16,24.6
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.8,14.76
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,163.11,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,349.34,258.63
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,469.72,393.04
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,543.05,462.31
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,614.04,525.71
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,656.08,561.93
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,694.59,593.56
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,712.64,606.37
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,726.84,615.52
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,552.98,470.2
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,355.2,299.99
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,262.9,219.96
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,152.91,124.65
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,121.04,97.38
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,91.84,72.38
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,116.25,92.83
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,140.1,112.64
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,129.17,103.18
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,118.79,94.3
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,104.52,82.38
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,90.61,70.76
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,110.62,87.48
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,129.64,103.31
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,111.63,88.38
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,93.96,73.73
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,71.08,54.51
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,46.81,35.79
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,63.43,50.63
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,78.71,64.34
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,65.84,53.07
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,52.16,41.04
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,46.74,36.38
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,41.33,31.67
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,50.41,39.89
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,67.45,55.14
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,60.06,48.44
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,49.09,38.33
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,38.44,28.28
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,27.83,17.24
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,14.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,111.45,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,284.15,206.0
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,405.64,338.51
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,479.71,405.03
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,552.32,465.89
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,595.13,499.99
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,635.01,529.98
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,657.63,545.29
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,676.67,557.28
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,677.74,554.75
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,679.73,553.04
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,420.34,346.46
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,129.88,103.99
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,135.52,108.99
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,141.08,113.2
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,268.84,218.44
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,374.18,300.49
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,336.82,268.56
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,311.03,246.74
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,271.0,214.62
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,233.18,184.74
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,222.89,175.77
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,212.49,166.69
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,176.9,139.02
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,149.71,118.44
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,145.12,114.77
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,140.11,116.28
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,97.8,80.09
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,80.97,65.7
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,85.55,69.72
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,94.25,77.27
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,82.24,67.1
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,65.99,53.11
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,61.96,49.64
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,57.93,46.08
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,51.79,40.66
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,45.65,35.03
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,36.37,26.3
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,27.11,16.57
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,12.61,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,16.93,6.59
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,32.57,22.42
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,52.1,40.29
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,70.18,56.8
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,91.35,76.02
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,112.09,94.57
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,128.21,108.79
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,144.04,122.55
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,152.25,129.18
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,160.52,135.76
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,169.45,143.13
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,178.2,150.31
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,185.86,156.57
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,203.75,171.56
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,179.89,150.9
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,167.76,140.42
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,226.13,190.26
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,270.88,227.29
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,248.51,207.59
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,228.35,190.16
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,202.63,168.31
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,179.8,149.24
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,150.52,124.71
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,121.86,100.78
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,140.08,115.56
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,152.92,133.8
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,145.41,127.24
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,137.89,120.69
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,128.56,112.28
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,119.0,103.64
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,108.68,94.63
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,98.12,85.29
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,86.5,74.69
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,74.64,63.72
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,61.66,51.64
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,48.43,39.13
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,35.36,26.52
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,21.75,12.82
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,128.1,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,311.8,218.02
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,450.48,383.3
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,524.53,453.61
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,597.37,517.74
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,375.63,331.07
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,97.23,81.17
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,112.39,94.79
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,127.39,107.7
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,139.5,117.83
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,151.43,127.68
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,273.08,233.06
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,360.27,305.49
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,360.09,302.96
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,358.77,299.83
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,352.15,292.86
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,344.62,285.08
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,333.55,273.96
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,321.72,262.18
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,326.18,263.21
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,318.88,253.77
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,291.29,228.69
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,264.32,204.54
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,231.46,178.08
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,205.36,158.62
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,177.75,139.38
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,155.11,132.16
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,151.44,129.28
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,142.7,121.91
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,126.49,107.95
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,113.52,96.77
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,103.5,88.27
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,93.36,79.52
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,68.27,56.95
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,54.21,44.17
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,45.04,35.82
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,40.07,31.12
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,32.47,23.73
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,24.97,15.52
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,70.87,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,241.27,159.2
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,370.51,310.73
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,450.67,384.41
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,529.4,452.21
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,577.33,492.16
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,622.18,527.84
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,647.76,546.95
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,669.68,562.6
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,677.59,567.21
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,681.66,568.38
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,398.17,336.57
