Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,89.07,73.27
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,121.52,101.79
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,111.53,93.4
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,101.31,84.77
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,74.98,61.58
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,52.42,41.52
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,47.6,37.28
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,42.82,32.89
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,35.04,25.59
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,27.29,17.82
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,13.37,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,187.69,5.41
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,363.61,293.51
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,445.93,376.2
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,528.25,448.37
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,577.45,489.36
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,624.05,525.85
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,645.01,540.95
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,668.05,556.93
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,677.25,561.52
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,682.53,563.23
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,677.55,556.8
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,668.71,546.57
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,522.92,426.75
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,365.8,297.15
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,355.44,287.37
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,344.7,276.9
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,374.98,299.02
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,387.79,306.01
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,333.8,261.97
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,283.55,222.04
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,315.86,236.91
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,311.26,216.86
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,254.62,175.52
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,219.87,156.18
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,167.36,107.51
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,93.03,56.88
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,70.99,56.0
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,69.82,55.11
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,68.83,54.38
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,67.9,53.69
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,65.06,51.46
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,62.21,49.17
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,58.41,46.01
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,50.39,39.05
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,45.85,35.11
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,41.37,31.05
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,33.91,24.16
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,26.5,16.87
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,12.96,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,172.11,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,332.6,267.55
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,417.21,352.85
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,501.87,428.1
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,555.51,474.8
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,606.48,517.2
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,633.57,537.91
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,657.28,555.0
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,664.06,558.25
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,671.53,561.93
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,667.46,555.33
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,659.55,545.16
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,643.41,528.64
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,623.63,509.11
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,553.72,449.13
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,479.16,386.33
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,499.41,398.66
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,496.18,390.16
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,453.81,351.26
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,409.24,309.92
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,361.05,264.66
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,311.5,218.24
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,259.86,171.43
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,207.44,126.8
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,153.7,87.84
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,100.07,62.32
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,69.08,55.0
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,67.89,54.1
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,67.19,53.6
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,66.55,53.16
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,64.06,51.2
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,61.57,49.21
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,58.49,46.65
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,51.17,40.24
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,46.28,35.87
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,41.41,31.37
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,34.31,24.7
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,27.3,17.71
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,13.35,0.85
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,9.52,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,19.28,9.79
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,37.21,25.91
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,53.58,40.38
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,70.34,55.02
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,86.47,68.88
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,103.68,83.59
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,120.62,97.82
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,134.03,108.58
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,147.24,118.97
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,157.15,126.67
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,166.88,134.13
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,128.91,102.15
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,94.55,73.27
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,136.05,107.45
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,176.29,140.07
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,143.06,112.53
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,112.08,87.0
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,125.29,97.76
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,137.89,107.93
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,176.2,137.91
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,206.33,160.5
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,163.7,127.14
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,127.91,99.56
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,111.75,86.4
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,95.91,73.48
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,89.34,71.49
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,82.91,66.11
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,75.55,59.93
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,83.49,66.91
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,80.46,64.56
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,77.45,62.21
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,72.79,58.25
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,68.13,54.2
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,58.08,45.44
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,51.01,39.09
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,40.93,29.91
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,30.82,20.32
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,15.55,2.47
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,141.84,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,280.7,213.8
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,364.57,295.59
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,450.06,368.78
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,506.05,414.98
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,559.41,457.04
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,590.83,480.83
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,618.88,501.25
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,634.1,511.37
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,645.53,518.23
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,517.38,414.74
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,387.06,308.7
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,292.31,231.99
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,206.23,161.41
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,410.96,325.88
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,555.36,434.88
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,455.19,353.48
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,364.29,281.21
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,292.17,224.78
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,233.37,179.49
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,144.85,110.13
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,60.78,43.74
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,94.55,71.02
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,125.9,96.16
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,135.06,103.28
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,142.19,109.12
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,97.98,77.62
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,49.87,37.01
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,34.05,23.59
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,18.31,10.12
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,16.38,8.53
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,14.46,6.92
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,36.92,26.43
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,63.81,49.64
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,57.57,44.25
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,48.52,36.28
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,39.68,28.31
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,30.88,20.01
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,15.57,2.95
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,11.07,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,26.27,14.5
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,52.65,37.78
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,76.86,58.89
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,110.74,87.72
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,133.41,106.87
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,152.8,122.85
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,171.57,138.0
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,185.26,148.62
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,198.46,158.68
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,186.53,148.2
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,163.84,129.08
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,427.75,346.54
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,617.96,495.5
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,448.1,357.08
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,269.38,211.92
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,296.02,232.05
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,308.98,240.62
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,243.41,188.51
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,190.02,146.7
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,214.91,164.86
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,231.34,175.54
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,230.16,171.07
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,218.77,158.48
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,177.63,117.09
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,109.09,66.5
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,81.39,63.53
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,80.37,62.93
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,83.76,65.94
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,87.6,69.34
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,84.29,66.81
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,81.0,64.26
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,75.13,59.33
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,71.9,56.57
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,64.36,50.1
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,56.76,43.38
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,46.12,33.83
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,35.13,23.6
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,18.08,4.98
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,158.26,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,309.88,232.13
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,397.44,317.97
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,485.38,391.88
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,540.92,436.81
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,593.91,477.57
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,622.7,498.57
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,648.16,516.32
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,658.75,522.49
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,669.8,528.88
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,666.21,525.31
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,658.82,518.03
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,542.67,425.93
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,424.08,331.72
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,518.22,403.84
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,567.66,438.82
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,531.73,407.03
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,491.42,372.05
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,416.73,313.07
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,345.08,258.29
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,308.51,228.4
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,275.71,201.99
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,240.45,175.29
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,211.83,154.91
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,174.15,113.91
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,108.39,63.73
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,77.89,60.24
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,76.56,59.39
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,75.08,58.26
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,73.63,57.17
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,65.55,50.55
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,63.09,48.67
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,60.38,46.44
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,57.75,44.21
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,52.77,39.96
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,47.83,35.59
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,39.82,28.4
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,31.87,20.92
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,14.95,3.64
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,2.64,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,5.3,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,10.24,2.89
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,15.2,7.26
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,20.18,11.59
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,25.16,15.87
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,30.15,20.1
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,35.16,24.27
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,39.79,28.07
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,44.43,31.83
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,103.01,80.74
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,164.7,131.07
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,213.42,169.99
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,247.27,196.27
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,326.33,258.77
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,394.47,310.29
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,313.03,245.02
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,243.47,189.89
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,206.2,160.54
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,170.39,132.36
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,215.55,166.27
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,248.88,189.14
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,243.02,179.79
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,226.34,161.86
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,189.78,138.17
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,167.73,127.38
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,151.6,123.73
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,144.75,118.25
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,134.79,110.12
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,119.93,97.8
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,96.74,78.26
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,77.46,61.88
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,73.14,58.27
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,68.82,54.57
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,59.24,46.28
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,52.51,40.29
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,42.79,31.49
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,33.05,22.36
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,19.99,7.55
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.08,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,22.34,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,51.74,34.02
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,101.26,78.33
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,161.53,129.76
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,199.44,162.1
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,236.09,192.62
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,264.19,215.6
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,291.0,237.02
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,312.6,253.6
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,333.04,268.91
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,327.04,262.13
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,320.69,255.22
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,297.63,235.17
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,263.7,206.92
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,323.53,253.88
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,364.56,284.9
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,438.6,339.86
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,478.97,365.88
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,441.98,333.29
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,403.03,298.8
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,360.55,260.17
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,315.29,218.98
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,261.95,180.43
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,227.81,160.39
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,181.95,117.42
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,114.3,67.97
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,99.51,78.2
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,114.21,90.61
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,120.98,96.41
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,123.46,98.67
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,96.42,76.38
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,70.22,54.51
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,65.72,50.9
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,61.18,47.15
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,55.59,42.48
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,50.01,37.64
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,41.38,29.89
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,32.7,21.8
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,19.45,7.53
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,8.65,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,46.73,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,99.54,73.45
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,138.02,112.8
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,173.73,145.66
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,201.28,170.48
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,227.53,193.45
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,247.19,210.1
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,265.71,225.35
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,278.77,235.24
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,290.76,244.03
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,286.73,239.36
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,268.44,223.04
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,249.68,206.29
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,232.48,190.98
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,315.39,260.16
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,387.34,318.15
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,370.71,302.23
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,353.68,286.19
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,354.47,284.37
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,349.02,276.36
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,333.94,258.57
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,305.86,228.93
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,266.18,192.66
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,225.75,157.22
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,188.22,133.86
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,167.37,127.28
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,144.55,121.23
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,138.14,115.9
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,128.73,107.94
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,118.95,99.62
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,90.43,74.91
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,60.36,48.48
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,56.8,45.4
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,53.22,42.23
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,48.61,38.21
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,44.03,34.06
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,37.5,27.9
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,28.58,19.37
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,20.5,9.31
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.15,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,10.63,3.45
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,15.2,7.61
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,20.18,12.06
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,25.16,16.45
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,29.77,20.44
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,34.39,24.38
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,78.45,62.32
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,127.08,103.33
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,147.19,120.12
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,166.58,136.17
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,155.35,126.05
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,145.31,117.09
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,152.75,123.35
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,159.87,129.31
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,137.28,110.36
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,116.1,92.64
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,177.73,143.55
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,229.14,184.71
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,207.03,166.39
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,187.16,150.31
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,152.84,122.74
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,120.46,96.72
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,101.92,81.27
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,83.55,65.87
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,90.82,75.59
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,97.92,82.01
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,65.25,53.08
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,29.04,20.66
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,26.34,18.28
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,23.65,15.88
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,20.57,13.12
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,17.5,10.33
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,14.44,7.55
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,11.39,4.73
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,8.34,1.88
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.02,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
